Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,1.55,4.5,12.0,11.44,0.0
2016,1,1,8,0,0.0,24.0,1.7,5.0,24.0,21.95,10.69
2016,1,1,8,15,15.5,41.5,1.8,5.0,44.0,37.8,26.06
2016,1,1,8,30,31.0,59.0,1.9,5.0,64.0,56.56,42.17
2016,1,1,8,45,40.5,76.5,2.05,5.0,85.0,76.55,59.57
2016,1,1,9,0,50.0,94.0,2.2,5.0,106.0,97.84,78.25
2016,1,1,9,15,57.5,110.0,2.15,5.5,126.0,118.45,96.26
2016,1,1,9,30,65.0,126.0,2.1,6.0,146.0,139.97,114.91
2016,1,1,9,45,72.5,141.5,2.1,6.5,166.5,161.87,133.72
2016,1,1,10,0,80.0,157.0,2.1,7.0,187.0,184.61,153.01
2016,1,1,10,15,205.5,162.5,2.05,7.0,248.0,255.76,212.71
2016,1,1,10,30,331.0,168.0,2.0,7.0,309.0,339.25,282.32
2016,1,1,10,45,254.5,188.0,1.95,7.5,300.0,334.62,278.01
2016,1,1,11,0,178.0,208.0,1.9,8.0,291.0,316.97,262.78
2016,1,1,11,15,216.5,212.5,1.9,8.0,317.0,353.2,293.05
2016,1,1,11,30,255.0,217.0,1.9,8.0,343.0,399.6,330.9
2016,1,1,11,45,250.0,223.5,1.95,8.0,349.0,413.15,341.71
2016,1,1,12,0,245.0,230.0,2.0,8.0,355.0,416.32,344.51
2016,1,1,12,15,122.5,186.0,2.0,8.0,248.5,286.26,237.82
2016,1,1,12,30,0.0,142.0,2.0,8.0,142.0,135.65,110.19
2016,1,1,12,45,3.5,158.5,2.05,8.0,160.5,155.56,127.4
2016,1,1,13,0,7.0,175.0,2.1,8.0,179.0,176.16,144.79
2016,1,1,13,15,15.0,181.0,2.05,8.0,188.5,189.62,156.34
2016,1,1,13,30,23.0,187.0,2.0,8.0,198.0,203.51,168.28
2016,1,1,13,45,13.5,170.5,2.0,8.0,177.0,179.22,147.86
2016,1,1,14,0,4.0,154.0,2.0,8.0,156.0,154.94,127.4
2016,1,1,14,15,2.0,145.5,1.85,7.5,146.5,145.31,119.64
2016,1,1,14,30,0.0,137.0,1.7,7.0,137.0,135.81,111.89
2016,1,1,14,45,0.0,126.0,1.55,7.0,126.0,125.09,102.93
2016,1,1,15,0,0.0,115.0,1.4,7.0,115.0,114.43,93.95
2016,1,1,15,15,0.0,102.0,1.3,6.5,102.0,101.52,83.12
2016,1,1,15,30,0.0,89.0,1.2,6.0,89.0,88.64,72.13
2016,1,1,15,45,0.0,75.0,1.1,6.0,75.0,74.55,59.79
2016,1,1,16,0,0.0,61.0,1.0,6.0,61.0,60.4,47.24
2016,1,1,16,15,0.0,46.5,1.0,5.5,46.5,45.49,33.94
2016,1,1,16,30,0.0,32.0,1.0,5.0,32.0,30.26,20.21
2016,1,1,16,45,0.0,20.0,1.05,5.0,20.0,18.57,8.4
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.5,10.96,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,55.0,20.03,9.49
2016,1,2,8,15,527.5,30.5,1.1,0.5,97.0,46.69,21.9
2016,1,2,8,30,629.0,38.0,1.3,1.0,139.0,94.92,50.86
2016,1,2,8,45,687.5,42.5,1.5,1.5,183.0,144.77,90.17
2016,1,2,9,0,746.0,47.0,1.7,2.0,227.0,200.39,139.14
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.5,255.1,190.37
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,312.59,244.21
2016,1,2,9,45,849.5,56.0,1.45,2.5,348.0,366.92,294.47
2016,1,2,10,0,877.0,58.0,1.4,3.0,386.0,422.05,343.96
2016,1,2,10,15,894.5,59.5,1.3,3.5,418.0,472.72,388.09
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,522.76,429.99
2016,1,2,10,45,924.5,62.5,1.15,4.5,475.5,569.2,467.8
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,614.06,503.05
2016,1,2,11,15,944.5,64.5,1.2,5.5,519.0,652.92,534.07
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,689.35,562.64
2016,1,2,11,45,956.0,65.5,1.4,6.5,547.5,720.82,586.47
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,749.31,606.86
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,771.93,624.06
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,791.2,638.94
2016,1,2,12,45,961.0,65.5,1.8,7.5,557.5,804.9,648.74
2016,1,2,13,0,960.0,65.0,1.9,8.0,552.0,815.04,656.1
2016,1,2,13,15,954.5,64.5,1.95,8.0,538.5,818.11,659.16
2016,1,2,13,30,949.0,64.0,2.0,8.0,525.0,817.54,659.79
2016,1,2,13,45,940.5,62.5,2.1,8.0,504.0,809.8,655.77
2016,1,2,14,0,932.0,61.0,2.2,8.0,483.0,798.55,649.26
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.5,780.11,636.21
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,758.53,620.86
2016,1,2,14,45,885.5,56.0,2.1,8.0,392.0,728.98,599.78
2016,1,2,15,0,866.0,54.0,2.1,8.0,358.0,696.95,576.53
2016,1,2,15,15,837.5,51.5,1.85,7.5,318.5,655.87,545.11
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,618.87,516.08
2016,1,2,15,45,765.5,45.5,1.4,6.5,236.0,564.01,471.12
2016,1,2,16,0,722.0,42.0,1.2,6.0,193.0,509.3,424.3
2016,1,2,16,15,651.5,36.5,1.2,5.0,149.0,437.43,363.4
2016,1,2,16,30,581.0,31.0,1.2,4.0,105.0,368.79,301.38
2016,1,2,16,45,448.5,23.0,1.2,3.5,66.0,271.01,198.68
2016,1,2,17,0,316.0,15.0,1.2,3.0,27.0,155.82,0.0
2016,1,2,17,15,158.0,7.5,1.2,2.5,13.5,71.42,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.5,11.5,1.15,-0.5,28.5,10.96,0.0
2016,1,3,8,0,461.0,23.0,1.2,0.0,57.0,20.07,9.44
2016,1,3,8,15,562.0,30.0,1.2,0.5,100.0,46.69,21.41
2016,1,3,8,30,663.0,37.0,1.2,1.0,143.0,96.24,50.69
2016,1,3,8,45,719.0,41.5,1.3,1.5,187.5,147.6,91.11
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,204.42,141.14
2016,1,3,9,15,649.5,66.0,1.5,2.5,241.0,234.57,176.9
2016,1,3,9,30,524.0,86.0,1.6,3.0,250.0,251.65,199.8
2016,1,3,9,45,557.5,92.0,1.7,3.5,284.5,298.27,242.26
2016,1,3,10,0,591.0,98.0,1.8,4.0,319.0,347.14,285.81
2016,1,3,10,15,613.0,102.0,1.85,4.5,348.0,390.71,324.14
2016,1,3,10,30,635.0,106.0,1.9,5.0,377.0,434.8,361.98
2016,1,3,10,45,788.0,85.5,1.95,6.0,441.5,522.6,433.54
2016,1,3,11,0,941.0,65.0,2.0,7.0,506.0,617.21,508.48
2016,1,3,11,15,822.5,88.0,2.05,7.0,483.5,607.52,501.4
2016,1,3,11,30,704.0,111.0,2.1,7.0,461.0,586.55,485.53
2016,1,3,11,45,829.5,90.5,2.15,7.5,510.5,668.41,550.62
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,750.68,612.18
2016,1,3,12,15,745.0,119.5,2.2,8.0,503.5,685.7,561.59
2016,1,3,12,30,535.0,169.0,2.2,8.0,447.0,596.67,491.07
2016,1,3,12,45,739.0,120.0,2.25,8.5,499.0,710.67,581.98
2016,1,3,13,0,943.0,71.0,2.3,9.0,551.0,810.03,654.48
2016,1,3,13,15,717.5,119.5,2.3,9.0,479.5,710.98,580.21
2016,1,3,13,30,492.0,168.0,2.3,9.0,408.0,590.93,486.55
2016,1,3,13,45,592.0,134.0,2.3,9.5,411.5,635.77,523.98
2016,1,3,14,0,692.0,100.0,2.3,10.0,415.0,672.81,552.65
2016,1,3,14,15,727.0,85.5,2.1,9.5,399.0,677.64,556.63
2016,1,3,14,30,762.0,71.0,1.9,9.0,383.0,675.4,555.43
2016,1,3,14,45,739.5,69.5,1.75,9.0,352.0,646.43,533.17
2016,1,3,15,0,717.0,68.0,1.6,9.0,321.0,615.41,509.34
2016,1,3,15,15,688.0,64.5,1.4,8.5,285.5,575.72,478.91
2016,1,3,15,30,659.0,61.0,1.2,8.0,250.0,539.25,449.42
2016,1,3,15,45,616.5,56.0,1.05,7.5,211.5,487.66,407.07
2016,1,3,16,0,574.0,51.0,0.9,7.0,173.0,436.7,363.76
2016,1,3,16,15,501.5,44.5,0.95,6.5,133.5,367.82,305.15
2016,1,3,16,30,429.0,38.0,1.0,6.0,94.0,302.8,246.87
2016,1,3,16,45,214.5,31.5,1.05,5.5,59.5,173.11,127.45
2016,1,3,17,0,0.0,25.0,1.1,5.0,25.0,31.45,0.0
2016,1,3,17,15,0.0,12.5,1.1,4.5,12.5,11.91,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.0,12.39,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,54.0,21.25,10.25
2016,1,4,8,15,494.0,34.5,3.1,0.0,96.5,46.26,22.93
2016,1,4,8,30,599.0,43.0,3.3,0.0,139.0,95.57,53.15
2016,1,4,8,45,657.5,49.0,3.55,0.5,183.0,145.16,92.4
2016,1,4,9,0,716.0,55.0,3.8,1.0,227.0,200.65,141.52
2016,1,4,9,15,394.0,91.5,3.9,1.0,189.0,191.66,150.45
2016,1,4,9,30,72.0,128.0,4.0,1.0,151.0,143.69,120.22
2016,1,4,9,45,75.5,142.5,4.15,1.5,169.0,163.56,137.93
2016,1,4,10,0,79.0,157.0,4.3,2.0,187.0,183.82,155.66
2016,1,4,10,15,39.5,125.0,4.3,2.0,140.0,138.31,116.49
2016,1,4,10,30,0.0,93.0,4.3,2.0,93.0,86.91,71.37
2016,1,4,10,45,37.0,148.0,4.3,2.0,165.5,164.37,139.29
2016,1,4,11,0,74.0,203.0,4.3,2.0,238.0,245.0,208.84
2016,1,4,11,15,263.0,192.5,4.35,2.0,322.5,367.07,315.19
2016,1,4,11,30,452.0,182.0,4.4,2.0,407.0,496.2,425.46
2016,1,4,11,45,278.5,207.5,4.45,2.5,347.0,414.33,354.29
2016,1,4,12,0,105.0,233.0,4.5,3.0,287.0,312.8,265.63
2016,1,4,12,15,52.5,153.0,4.55,3.0,180.0,190.61,161.53
2016,1,4,12,30,0.0,73.0,4.6,3.0,73.0,67.96,54.05
2016,1,4,12,45,0.0,97.5,4.65,3.0,97.5,91.29,74.49
2016,1,4,13,0,0.0,122.0,4.7,3.0,122.0,115.77,95.77
2016,1,4,13,15,18.0,160.5,4.7,2.5,169.5,169.78,143.38
2016,1,4,13,30,36.0,199.0,4.7,2.0,217.0,238.09,202.89
2016,1,4,13,45,287.5,170.5,4.75,2.0,302.5,424.82,368.9
2016,1,4,14,0,539.0,142.0,4.8,2.0,388.0,599.2,518.76
2016,1,4,14,15,312.0,159.0,4.7,2.0,299.5,430.69,374.13
2016,1,4,14,30,85.0,176.0,4.6,2.0,211.0,256.64,221.1
2016,1,4,14,45,83.0,162.5,4.55,2.0,194.5,240.29,207.68
2016,1,4,15,0,81.0,149.0,4.5,2.0,178.0,223.84,193.68
2016,1,4,15,15,423.5,105.0,4.3,1.5,230.5,442.11,388.77
2016,1,4,15,30,766.0,61.0,4.1,1.0,283.0,607.78,530.52
2016,1,4,15,45,725.5,56.0,3.95,0.5,240.5,553.94,483.14
2016,1,4,16,0,685.0,51.0,3.8,0.0,198.0,499.97,435.08
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.5,426.93,368.13
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,364.2,307.17
2016,1,4,16,45,418.5,28.0,3.05,0.0,70.0,270.35,208.84
2016,1,4,17,0,295.0,18.0,2.8,0.0,31.0,165.64,0.0
2016,1,4,17,15,147.5,9.0,2.75,0.0,15.5,69.14,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.5,11.5,2.8,-4.0,29.0,10.96,0.0
2016,1,5,8,0,487.0,23.0,3.1,-4.0,58.0,20.1,9.59
2016,1,5,8,15,587.5,29.5,3.2,-3.5,102.5,45.63,20.91
2016,1,5,8,30,688.0,36.0,3.3,-3.0,147.0,95.95,50.42
2016,1,5,8,45,744.5,40.5,3.45,-3.0,192.5,148.76,92.69
2016,1,5,9,0,801.0,45.0,3.6,-3.0,238.0,207.07,145.46
2016,1,5,9,15,836.5,48.0,3.6,-2.5,281.0,264.15,200.3
2016,1,5,9,30,872.0,51.0,3.6,-2.0,324.0,322.86,256.96
2016,1,5,9,45,897.0,52.5,3.6,-1.5,362.5,378.28,310.36
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,434.31,362.99
2016,1,5,10,15,937.5,56.0,3.55,-0.5,433.5,486.88,411.22
2016,1,5,10,30,953.0,58.0,3.5,0.0,466.0,538.58,457.15
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.0,585.34,498.5
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,630.26,537.24
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.0,670.97,571.63
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,709.13,603.22
2016,1,5,11,45,991.0,62.0,3.25,0.0,565.0,740.71,628.19
2016,1,5,12,0,994.0,62.0,3.2,0.0,576.0,769.13,649.59
2016,1,5,12,15,994.5,62.5,3.15,0.0,578.5,793.06,667.47
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,813.49,682.69
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,827.25,692.89
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,837.3,700.41
2016,1,5,13,15,986.0,61.5,2.95,0.0,556.5,841.28,703.48
2016,1,5,13,30,981.0,61.0,2.9,0.0,543.0,841.5,703.88
2016,1,5,13,45,972.0,60.0,2.9,0.0,522.0,834.26,699.12
2016,1,5,14,0,963.0,59.0,2.9,0.0,501.0,823.38,691.76
2016,1,5,14,15,950.5,58.0,2.85,0.0,472.5,806.33,679.4
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,785.99,664.55
2016,1,5,14,45,919.0,55.0,2.8,0.0,409.5,756.45,642.75
2016,1,5,15,0,900.0,53.0,2.8,0.0,375.0,724.28,618.62
2016,1,5,15,15,873.5,50.5,2.55,0.0,335.0,683.86,586.05
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,641.83,551.54
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.5,588.59,507.55
2016,1,5,16,0,765.0,42.0,1.9,-1.0,208.0,539.87,464.29
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.5,469.7,401.63
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,402.2,338.14
2016,1,5,16,45,511.0,24.5,1.5,-3.0,75.5,307.0,240.65
2016,1,5,17,0,388.0,17.0,1.4,-4.0,34.0,209.27,0.0
2016,1,5,17,15,194.0,8.5,1.45,-4.0,17.0,88.16,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.0,27.5,11.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,55.0,21.12,10.31
2016,1,6,8,15,515.5,32.0,2.45,-2.5,97.5,45.15,22.33
2016,1,6,8,30,620.0,40.0,2.4,-2.0,140.0,93.11,50.71
2016,1,6,8,45,679.0,45.5,2.4,-1.5,184.5,143.46,90.46
2016,1,6,9,0,738.0,51.0,2.4,-1.0,229.0,199.73,140.33
2016,1,6,9,15,776.0,54.5,2.3,-0.5,271.0,254.2,191.66
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,311.5,245.72
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,365.97,297.46
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,421.33,348.76
2016,1,6,10,15,883.0,65.0,2.0,0.0,421.5,471.62,394.45
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,521.9,438.64
2016,1,6,10,45,912.0,68.5,1.85,0.5,479.5,568.07,477.54
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,612.67,513.91
2016,1,6,11,15,931.0,71.0,1.7,1.5,523.5,651.84,544.56
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,688.62,572.36
2016,1,6,11,45,942.0,72.5,1.55,2.5,552.5,720.24,595.63
2016,1,6,12,0,946.0,73.0,1.5,3.0,563.0,748.93,614.98
2016,1,6,12,15,946.5,73.0,1.4,3.0,565.5,771.45,630.13
2016,1,6,12,30,947.0,73.0,1.3,3.0,568.0,790.63,642.75
2016,1,6,12,45,944.5,73.0,1.25,3.0,562.5,804.13,651.86
2016,1,6,13,0,942.0,73.0,1.2,3.0,557.0,814.09,658.52
2016,1,6,13,15,936.5,72.0,1.15,3.0,544.0,816.95,660.19
2016,1,6,13,30,931.0,71.0,1.1,3.0,531.0,816.21,659.46
2016,1,6,13,45,920.5,70.5,1.05,3.5,510.0,808.66,652.81
2016,1,6,14,0,910.0,70.0,1.0,4.0,489.0,797.67,643.91
2016,1,6,14,15,896.0,68.0,0.95,3.5,461.0,778.83,631.63
2016,1,6,14,30,882.0,66.0,0.9,3.0,433.0,756.9,617.14
2016,1,6,14,45,860.0,64.5,0.85,3.0,398.5,732.95,600.0
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,700.26,576.13
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,658.28,545.83
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,614.79,513.58
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,558.3,468.5
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,502.02,421.6
2016,1,6,16,15,616.0,43.0,0.75,1.5,156.0,429.76,360.6
2016,1,6,16,30,545.0,37.0,0.8,1.0,112.0,360.43,298.81
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,269.83,210.41
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,169.32,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,67.72,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.0,1.95,0.0,12.0,11.44,0.0
2016,1,7,8,0,0.0,24.0,2.1,0.0,24.0,21.93,10.77
2016,1,7,8,15,12.5,41.5,2.05,0.0,43.5,37.42,26.39
2016,1,7,8,30,25.0,59.0,2.0,0.0,63.0,55.63,42.47
2016,1,7,8,45,34.5,77.0,2.0,0.5,84.0,75.63,60.06
2016,1,7,9,0,44.0,95.0,2.0,1.0,105.0,96.99,78.89
2016,1,7,9,15,53.0,110.5,1.95,1.5,125.5,117.16,96.64
2016,1,7,9,30,62.0,126.0,1.9,2.0,146.0,138.39,115.21
2016,1,7,9,45,70.0,142.0,1.85,2.5,167.0,160.77,134.63
2016,1,7,10,0,78.0,158.0,1.8,3.0,188.0,184.06,154.58
2016,1,7,10,15,103.5,173.5,1.75,3.0,216.0,215.59,181.57
2016,1,7,10,30,129.0,189.0,1.7,3.0,244.0,254.41,214.51
2016,1,7,10,45,94.0,195.0,1.65,3.5,236.5,243.18,204.52
2016,1,7,11,0,59.0,201.0,1.6,4.0,229.0,233.9,195.99
2016,1,7,11,15,79.5,213.0,1.55,4.0,252.5,262.25,219.88
2016,1,7,11,30,100.0,225.0,1.5,4.0,276.0,292.07,244.69
2016,1,7,11,45,98.0,231.5,1.45,4.5,282.0,302.01,252.14
2016,1,7,12,0,96.0,238.0,1.4,5.0,288.0,311.76,259.45
2016,1,7,12,15,167.5,239.0,1.4,5.0,327.0,377.74,314.52
2016,1,7,12,30,239.0,240.0,1.4,5.0,366.0,437.08,363.25
2016,1,7,12,45,246.0,234.5,1.45,5.5,363.0,441.92,366.73
2016,1,7,13,0,253.0,229.0,1.5,6.0,360.0,457.47,378.9
2016,1,7,13,15,561.0,158.0,1.5,6.0,439.0,630.72,520.77
2016,1,7,13,30,869.0,87.0,1.5,6.0,518.0,794.57,644.24
2016,1,7,13,45,862.0,84.5,1.55,6.0,498.0,787.66,638.44
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,777.4,632.33
2016,1,7,14,15,840.0,80.0,1.5,6.0,451.0,758.33,618.2
2016,1,7,14,30,825.0,78.0,1.4,6.0,424.0,736.28,601.94
2016,1,7,14,45,807.5,74.5,1.35,6.0,391.0,707.81,581.33
2016,1,7,15,0,790.0,71.0,1.3,6.0,358.0,676.85,558.65
2016,1,7,15,15,759.5,67.5,1.15,5.5,319.5,634.54,526.87
2016,1,7,15,30,729.0,64.0,1.0,5.0,281.0,590.84,493.09
2016,1,7,15,45,683.5,59.5,0.9,4.5,239.0,540.3,452.17
2016,1,7,16,0,638.0,55.0,0.8,4.0,197.0,485.72,406.58
2016,1,7,16,15,567.0,48.0,0.85,3.0,154.0,414.25,347.05
2016,1,7,16,30,496.0,41.0,0.9,2.0,111.0,346.27,287.21
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.5,254.66,200.11
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,159.92,19.71
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,63.07,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.5,4.5,4.29,0.0
2016,1,8,8,0,0.0,9.0,2.0,2.0,9.0,8.33,0.56
2016,1,8,8,15,0.0,17.0,2.0,2.0,17.0,15.76,7.89
2016,1,8,8,30,0.0,25.0,2.0,2.0,25.0,23.19,14.79
2016,1,8,8,45,0.0,34.0,2.0,2.0,34.0,31.56,22.46
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,39.94,30.08
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,47.86,37.22
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,55.79,44.28
2016,1,8,9,45,4.0,98.0,1.75,2.5,99.5,92.98,76.88
2016,1,8,10,0,8.0,136.0,1.7,3.0,139.0,131.31,109.89
2016,1,8,10,15,4.0,128.5,1.55,3.0,130.0,122.8,102.3
2016,1,8,10,30,0.0,121.0,1.4,3.0,121.0,113.83,94.35
2016,1,8,10,45,0.5,138.0,1.25,3.5,138.5,130.74,108.57
2016,1,8,11,0,1.0,155.0,1.1,4.0,156.0,147.95,122.79
2016,1,8,11,15,0.5,118.5,1.15,4.0,119.0,111.84,91.79
2016,1,8,11,30,0.0,82.0,1.2,4.0,82.0,76.36,61.21
2016,1,8,11,45,0.0,84.5,1.25,4.0,84.5,78.7,63.25
2016,1,8,12,0,0.0,87.0,1.3,4.0,87.0,81.04,65.23
2016,1,8,12,15,0.0,110.0,1.35,4.0,110.0,103.4,84.48
2016,1,8,12,30,0.0,133.0,1.4,4.0,133.0,126.33,104.06
2016,1,8,12,45,0.0,94.0,1.5,4.5,94.0,87.83,70.87
2016,1,8,13,0,0.0,55.0,1.6,5.0,55.0,51.16,39.12
2016,1,8,13,15,0.0,95.0,1.6,5.0,95.0,88.91,71.88
2016,1,8,13,30,0.0,135.0,1.6,5.0,135.0,129.51,106.69
2016,1,8,13,45,0.0,132.0,1.65,5.0,132.0,126.87,104.48
2016,1,8,14,0,0.0,129.0,1.7,5.0,129.0,124.32,102.45
2016,1,8,14,15,0.0,122.0,1.7,5.0,122.0,117.61,96.87
2016,1,8,14,30,0.0,115.0,1.7,5.0,115.0,110.95,91.31
2016,1,8,14,45,0.0,105.5,1.7,5.0,105.5,101.65,83.46
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,92.38,75.57
2016,1,8,15,15,278.0,93.5,1.6,4.5,176.5,328.0,284.06
2016,1,8,15,30,556.0,91.0,1.5,4.0,257.0,511.35,436.25
2016,1,8,15,45,504.5,83.5,1.45,4.0,217.5,453.07,385.78
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,395.78,336.77
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,325.92,275.58
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,260.68,216.66
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,180.12,141.28
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,94.93,21.11
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,32.94,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.0,2.35,3.5,3.0,2.86,0.0
2016,1,9,8,0,0.0,6.0,2.5,4.0,6.0,5.55,0.0
2016,1,9,8,15,0.0,12.0,2.45,4.0,12.0,11.11,3.83
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,16.68,8.96
2016,1,9,8,45,0.0,24.0,2.35,4.5,24.0,22.25,14.01
2016,1,9,9,0,0.0,30.0,2.3,5.0,30.0,27.83,19.02
2016,1,9,9,15,0.0,36.0,2.2,5.0,36.0,33.41,24.02
2016,1,9,9,30,0.0,42.0,2.1,5.0,42.0,39.0,28.97
2016,1,9,9,45,0.0,47.0,2.05,5.5,47.0,43.66,32.98
2016,1,9,10,0,0.0,52.0,2.0,6.0,52.0,48.33,36.94
2016,1,9,10,15,0.0,85.0,2.0,6.0,85.0,79.27,63.83
2016,1,9,10,30,0.0,118.0,2.0,6.0,118.0,110.9,90.95
2016,1,9,10,45,0.0,103.0,2.05,6.5,103.0,96.46,78.2
2016,1,9,11,0,0.0,88.0,2.1,7.0,88.0,82.06,65.6
2016,1,9,11,15,25.5,151.0,2.1,7.0,164.0,163.87,135.67
2016,1,9,11,30,51.0,214.0,2.1,7.0,240.0,248.37,206.25
2016,1,9,11,45,25.5,173.0,2.1,7.0,186.0,189.65,156.7
2016,1,9,12,0,0.0,132.0,2.1,7.0,132.0,125.02,101.77
2016,1,9,12,15,92.0,187.5,2.1,7.0,236.5,265.5,221.91
2016,1,9,12,30,184.0,243.0,2.1,7.0,341.0,399.78,332.33
2016,1,9,12,45,141.5,239.5,2.15,7.5,314.5,368.74,305.37
2016,1,9,13,0,99.0,236.0,2.2,8.0,288.0,324.89,268.86
2016,1,9,13,15,49.5,163.0,2.2,8.0,189.0,204.94,169.85
2016,1,9,13,30,0.0,90.0,2.2,8.0,90.0,84.05,66.79
2016,1,9,13,45,0.0,93.0,2.2,8.0,93.0,87.11,69.64
2016,1,9,14,0,0.0,96.0,2.2,8.0,96.0,90.28,72.45
2016,1,9,14,15,0.0,117.0,2.2,8.0,117.0,112.26,91.34
2016,1,9,14,30,0.0,138.0,2.2,8.0,138.0,135.87,111.55
2016,1,9,14,45,0.0,126.5,2.2,8.0,126.5,124.54,102.07
2016,1,9,15,0,0.0,115.0,2.2,8.0,115.0,113.25,92.61
2016,1,9,15,15,0.0,102.5,2.25,7.5,102.5,100.86,82.28
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,88.48,71.8
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,74.37,59.52
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,60.2,47.03
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,45.92,34.31
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,31.59,21.48
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,20.42,11.15
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,9.26,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.77,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.96,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,19.99,9.06
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,41.6,19.66
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,88.53,45.91
2016,1,10,8,45,662.5,44.5,3.9,8.5,181.0,137.86,83.29
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,193.01,130.58
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,246.43,179.69
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,302.65,231.81
2016,1,10,9,45,397.0,76.0,4.75,10.5,201.5,222.81,178.14
2016,1,10,10,0,0.0,95.0,5.0,11.0,95.0,88.76,70.74
2016,1,10,10,15,435.0,81.5,5.2,11.0,270.0,287.63,237.71
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,509.32,421.05
2016,1,10,10,45,435.0,55.5,5.6,11.0,244.0,299.75,251.64
2016,1,10,11,0,0.0,43.0,5.8,11.0,43.0,39.96,28.66
2016,1,10,11,15,0.0,57.5,5.85,11.0,57.5,53.48,40.24
2016,1,10,11,30,0.0,72.0,5.9,11.0,72.0,67.02,51.73
2016,1,10,11,45,433.5,81.0,6.0,11.0,308.5,394.18,334.82
2016,1,10,12,0,867.0,90.0,6.1,11.0,545.0,719.77,600.7
2016,1,10,12,15,570.5,162.5,6.05,10.5,463.0,604.71,505.32
2016,1,10,12,30,274.0,235.0,6.0,10.0,381.0,467.96,390.38
2016,1,10,12,45,139.5,204.0,6.0,10.0,278.5,326.37,272.66
2016,1,10,13,0,5.0,173.0,6.0,10.0,176.0,171.81,140.44
2016,1,10,13,15,135.5,197.0,5.85,9.5,265.5,321.68,270.19
2016,1,10,13,30,266.0,221.0,5.7,9.0,355.0,467.1,392.98
2016,1,10,13,45,545.5,155.5,5.6,9.0,416.5,624.43,526.8
2016,1,10,14,0,825.0,90.0,5.5,9.0,478.0,767.53,642.21
2016,1,10,14,15,811.0,88.0,5.3,8.5,452.0,749.64,628.69
2016,1,10,14,30,797.0,86.0,5.1,8.0,426.0,728.81,613.62
2016,1,10,14,45,788.0,80.5,4.95,8.0,394.5,704.91,595.16
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,678.27,574.38
2016,1,10,15,15,750.0,71.0,4.55,7.5,325.5,636.64,541.89
2016,1,10,15,30,721.0,67.0,4.3,7.0,288.0,598.3,511.16
2016,1,10,15,45,690.0,60.5,4.05,6.5,247.0,550.19,470.74
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,501.69,428.7
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,432.7,367.81
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,366.79,307.31
2016,1,10,16,45,420.0,31.5,2.95,4.5,80.5,280.48,225.24
2016,1,10,17,0,313.0,22.0,2.7,4.0,41.0,192.92,84.58
2016,1,10,17,15,156.5,11.0,2.7,3.5,20.5,76.69,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.5,11.5,1.6,-2.5,30.5,10.96,0.0
2016,1,11,8,0,501.0,23.0,1.8,-2.0,61.0,20.03,9.76
2016,1,11,8,15,600.0,30.0,1.9,-1.5,106.0,42.95,19.98
2016,1,11,8,30,699.0,37.0,2.0,-1.0,151.0,94.13,48.64
2016,1,11,8,45,753.0,41.5,2.1,-1.0,197.0,147.3,90.22
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,205.79,142.37
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,263.26,196.8
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,322.17,252.82
2016,1,11,9,45,708.0,81.0,2.25,0.0,323.5,337.94,276.07
2016,1,11,10,0,541.0,110.0,2.3,0.0,317.0,336.52,281.65
2016,1,11,10,15,663.5,91.5,2.3,0.0,366.0,400.85,338.32
2016,1,11,10,30,786.0,73.0,2.3,0.0,415.0,473.25,401.06
2016,1,11,10,45,877.0,68.0,2.35,0.5,470.5,549.14,464.86
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,631.17,532.01
2016,1,11,11,15,974.0,63.5,2.45,1.0,544.5,671.23,565.36
2016,1,11,11,30,980.0,64.0,2.5,1.0,563.0,708.71,596.33
2016,1,11,11,45,982.5,65.0,2.55,1.5,574.0,741.62,621.23
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,771.41,642.68
2016,1,11,12,15,985.5,66.0,2.65,2.0,588.0,795.31,660.76
2016,1,11,12,30,986.0,66.0,2.7,2.0,591.0,815.73,676.33
2016,1,11,12,45,763.0,118.5,2.75,2.5,523.0,732.38,611.7
2016,1,11,13,0,540.0,171.0,2.8,3.0,455.0,625.13,525.28
2016,1,11,13,15,757.0,117.0,2.8,3.0,505.0,745.34,623.18
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,846.47,699.72
2016,1,11,13,45,966.0,61.5,2.8,3.0,534.5,839.95,694.6
2016,1,11,14,0,958.0,60.0,2.8,3.0,514.0,829.77,687.87
2016,1,11,14,15,945.5,59.0,2.75,3.0,486.0,813.18,676.04
2016,1,11,14,30,933.0,58.0,2.7,3.0,458.0,793.29,661.78
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.5,765.22,641.19
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,734.41,618.32
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,694.45,587.09
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,652.76,553.81
