Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.62,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,9.26,2.26
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,16.68,9.13
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,24.12,16.12
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,31.56,23.07
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,39.01,29.97
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,46.93,37.22
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,54.86,44.4
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,72.61,60.39
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,90.51,76.37
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,91.03,76.66
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,91.52,76.96
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,108.75,92.19
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,126.19,107.52
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,151.97,130.22
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,178.45,153.42
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,125.95,107.0
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,74.51,61.21
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,78.72,64.96
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,82.93,68.7
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,96.94,81.16
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,111.25,93.87
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,65.17,52.9
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,20.44,12.8
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,41.37,31.69
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,62.35,50.59
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,59.08,47.64
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,55.8,44.7
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,34.37,25.47
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,12.98,6.14
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,11.59,4.89
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,10.19,3.64
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,8.8,2.39
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,7.41,1.12
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,6.02,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.63,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,3.24,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.85,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.92,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,7.41,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,14.83,7.13
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,25.99,17.37
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,37.17,27.77
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,48.7,38.47
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,60.28,49.11
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,71.49,59.17
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,82.78,69.15
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,104.95,88.85
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,127.43,108.65
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,136.29,116.04
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,145.28,123.51
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,171.84,146.67
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,199.6,170.79
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,107.82,90.32
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,18.58,10.94
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,104.48,87.21
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,195.45,166.52
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,165.64,140.36
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,135.73,114.15
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,220.62,188.95
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,303.95,261.26
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,317.36,273.18
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,330.98,285.44
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,321.71,278.33
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,312.19,271.05
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,277.19,240.65
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,242.2,210.07
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,273.38,239.3
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,315.16,277.27
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,290.5,255.88
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,265.93,234.46
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,239.15,211.35
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,212.21,187.57
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,179.63,157.74
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,147.31,127.59
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,112.7,95.02
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,78.41,61.47
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,36.33,7.21
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,11.35,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,23.4,14.97
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,46.06,24.06
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,98.94,54.06
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,153.86,97.43
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,214.3,151.64
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,273.88,208.37
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,335.81,267.22
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,394.75,323.24
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,454.17,378.13
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,508.46,426.52
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,562.18,472.37
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,611.96,514.21
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,659.87,552.95
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,702.39,585.43
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,742.32,614.68
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,777.03,637.82
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,808.58,657.43
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,834.21,674.13
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,856.32,688.18
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,871.47,696.77
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,882.79,702.77
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,887.63,705.56
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,888.65,705.89
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,882.66,700.26
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,879.63,696.97
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,863.16,684.6
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,843.22,670.04
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,814.69,650.38
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,783.24,628.63
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,743.24,601.49
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,701.13,572.3
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,649.03,534.56
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,596.13,494.26
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,530.83,442.99
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,466.74,389.88
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,383.09,317.59
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,304.87,243.44
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,150.29,61.55
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,14.28,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,27.82,18.46
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,47.1,33.53
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,75.29,55.2
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,105.25,80.58
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,137.49,109.1
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,168.82,137.29
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,202.13,167.31
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,255.46,212.58
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,322.35,269.5
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,339.88,285.85
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,355.72,299.81
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,430.25,362.51
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,508.91,427.66
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,547.06,458.21
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,580.71,485.03
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,620.81,517.3
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,660.58,548.9
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,692.09,574.02
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,721.93,597.15
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,744.44,613.03
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,764.41,627.04
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,771.96,632.59
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,779.92,638.69
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,762.28,626.0
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,745.93,614.57
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,707.98,586.81
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,667.72,557.2
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,644.21,539.42
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,618.51,519.5
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,580.55,490.11
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,541.48,459.34
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,493.33,421.11
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,449.07,384.82
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,394.34,338.71
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,341.45,292.34
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,274.13,231.95
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,212.08,172.62
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,104.24,50.52
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,14.61,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,30.83,21.14
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,52.18,32.57
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,97.18,59.96
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,145.13,97.3
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,199.53,144.33
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,253.37,193.52
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,310.83,246.08
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,365.52,295.97
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,421.65,345.85
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,436.6,361.9
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,442.76,369.39
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,528.19,439.45
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,620.68,513.1
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,624.4,515.96
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,622.45,514.48
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,643.73,530.61
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,661.41,543.45
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,670.7,549.99
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,676.27,553.59
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,682.32,558.16
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,681.08,557.29
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,681.69,557.03
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,679.82,554.78
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,712.94,580.47
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,737.27,597.66
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,667.73,545.62
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,593.43,487.94
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,539.53,446.91
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,473.14,395.32
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,431.68,362.85
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,392.08,330.96
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,355.78,302.25
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,319.15,272.35
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,272.9,233.12
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,227.75,193.64
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,175.97,147.27
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,126.22,101.15
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,61.58,31.59
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,6.67,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,16.69,0.0
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,32.43,22.51
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,53.13,36.3
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,90.81,62.18
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,130.27,92.11
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,178.19,132.03
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,223.41,171.84
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,274.12,217.62
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,277.86,228.24
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,256.08,213.69
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,275.04,230.56
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,292.08,245.14
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,411.43,345.99
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,543.87,455.37
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,487.25,407.14
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,401.69,334.55
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,468.84,389.94
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,531.84,440.53
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,632.21,522.8
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,733.11,602.65
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,758.27,620.92
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,777.84,635.65
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,764.36,625.39
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,743.83,610.2
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,763.95,625.92
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,776.72,635.85
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,783.16,642.02
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,778.58,640.06
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,585.63,491.21
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,372.28,314.25
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,345.67,293.96
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,318.99,272.31
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,290.47,248.98
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,261.49,224.67
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,226.07,194.13
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,190.96,163.0
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,161.67,135.76
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,123.34,99.58
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,62.16,35.44
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.58,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,16.28,0.0
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,31.36,21.95
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,51.11,37.67
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,77.57,58.93
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,105.16,82.38
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,134.7,108.07
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,163.83,133.32
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,195.27,160.52
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,247.78,203.77
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,306.88,252.18
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,340.97,281.15
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,374.53,309.14
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,389.85,321.1
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,401.31,329.47
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,416.88,342.49
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,422.84,347.78
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,430.08,354.16
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,435.8,359.17
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,419.37,345.4
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,400.74,329.9
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,388.22,319.81
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,363.26,299.81
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,539.43,446.53
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,713.78,583.31
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,728.22,593.51
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,739.21,602.78
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,554.6,458.21
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,355.16,294.92
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,377.98,316.67
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,410.91,344.45
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,382.81,322.27
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,342.8,290.68
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,312.8,266.85
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,293.24,250.82
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,254.8,218.27
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,216.76,185.1
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,174.5,146.9
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,133.45,108.41
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,69.17,42.8
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,10.48,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,11.96,0.0
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,24.59,16.01
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,47.0,24.88
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,98.66,55.32
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,150.15,95.17
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,207.91,145.49
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,264.55,198.37
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,324.05,254.22
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,380.88,307.54
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,438.76,360.72
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,493.41,410.35
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,546.39,457.42
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,595.59,499.42
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,643.44,539.24
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,685.77,574.55
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,725.74,607.33
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,761.69,634.76
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,794.82,659.84
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,820.41,678.82
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,842.58,695.23
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,860.07,708.47
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,873.94,719.11
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,880.63,724.14
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,883.53,726.52
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,879.59,724.27
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,871.93,719.4
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,857.18,709.57
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,838.98,697.22
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,813.69,678.52
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,785.45,657.53
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,754.93,634.31
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,715.61,604.55
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,667.53,566.26
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,618.31,526.26
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,556.22,475.04
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,495.06,422.05
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,418.16,353.79
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,345.51,285.42
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,238.56,166.57
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,122.69,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,11.93,0.0
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,24.72,16.34
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,47.18,24.33
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,96.67,52.55
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,149.08,93.58
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,207.04,144.6
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,263.26,197.16
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,322.13,252.27
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,379.23,304.94
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,436.6,356.46
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,489.9,403.72
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,542.52,449.04
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,590.9,489.75
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,637.69,528.14
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,679.78,562.56
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,719.47,594.11
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,753.88,618.67
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,785.32,640.85
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,810.98,659.55
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,833.21,675.78
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,849.37,686.67
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,861.86,695.01
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,868.01,699.81
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,870.41,702.07
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,866.0,699.52
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,857.92,694.48
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,843.2,683.76
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,825.07,670.66
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,799.72,652.54
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,771.51,632.27
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,734.82,605.35
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,702.31,581.24
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,651.18,542.17
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,599.44,501.77
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,537.37,452.56
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,476.44,401.69
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,397.92,333.47
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,324.01,265.76
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,227.79,163.01
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,107.62,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,14.05,1.81
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,29.03,20.08
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,51.02,29.42
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,97.28,56.93
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,146.26,95.1
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,201.46,143.03
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,255.84,193.03
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,313.46,246.02
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,369.43,296.66
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,426.23,346.76
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,478.54,392.62
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,530.61,437.02
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,579.75,477.22
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,627.89,515.52
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,669.64,548.52
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,709.25,579.2
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,740.2,601.97
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,771.94,624.72
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,729.1,591.1
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,663.18,537.72
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,707.45,573.23
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,746.92,603.92
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,804.17,646.9
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,856.6,685.86
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,858.48,687.94
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,850.19,683.01
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,835.12,672.25
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,816.75,659.17
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,735.6,598.87
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,651.15,535.33
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,612.27,506.94
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,572.25,476.36
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,528.83,442.05
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,484.7,406.26
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,476.17,399.47
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,461.74,386.03
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,380.18,315.3
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,304.3,246.8
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,205.38,148.12
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,85.49,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,15.65,3.39
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,31.18,21.49
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,54.22,32.81
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,97.29,58.81
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,142.23,92.78
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,194.55,136.83
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,159.99,121.94
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,87.36,69.59
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,117.83,94.98
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,149.26,120.68
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,243.0,197.71
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,348.53,283.36
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,467.92,380.15
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,605.17,489.06
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,544.79,439.95
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,457.99,368.77
