Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,600.0,484.42
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,749.01,599.7
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,773.85,617.32
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,795.62,633.44
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,811.47,644.37
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,823.99,652.98
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,828.84,656.82
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,830.2,658.3
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,824.54,655.1
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,815.51,649.57
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,711.79,572.6
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,598.44,483.59
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,670.63,543.68
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,725.17,585.87
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,686.94,557.96
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,651.26,532.12
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,601.06,493.72
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,550.61,453.62
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,488.48,403.69
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,428.06,353.3
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,350.19,286.82
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,277.69,222.54
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,157.23,113.31
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,23.88,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,8.58,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,20.53,7.37
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,33.53,23.85
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,56.19,35.15
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,99.02,61.91
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,145.9,98.41
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,197.39,142.28
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,248.48,188.06
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,303.28,237.17
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,235.09,189.87
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,124.24,100.7
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,130.17,105.64
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,136.11,110.39
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,144.0,116.54
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,151.94,122.72
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,164.17,132.7
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,176.68,142.88
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,181.78,146.68
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,186.98,150.59
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,182.32,146.65
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,177.56,142.68
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,170.2,136.37
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,162.78,130.04
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,151.99,121.29
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,141.19,112.53
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,146.15,116.76
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,151.31,121.15
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,184.55,149.46
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,218.98,178.63
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,168.35,136.76
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,118.6,95.17
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,107.84,86.39
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,97.1,77.51
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,310.35,262.31
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,493.66,411.39
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,430.57,358.68
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,370.08,308.12
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,300.94,248.53
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,236.36,191.04
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,130.89,96.49
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.31,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,10.01,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.85,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.77,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,3.24,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.63,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,11.13,3.86
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,16.7,8.57
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,46.02,33.37
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,75.43,58.01
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,65.16,49.18
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,54.9,40.43
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,52.57,38.43
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,50.25,36.44
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,59.12,43.7
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,67.99,50.92
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,57.26,42.01
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,46.53,33.11
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,46.06,32.66
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,45.6,32.21
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,92.04,70.52
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,141.13,110.66
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,110.82,85.99
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,81.06,61.65
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,83.93,64.14
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,86.98,66.77
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,65.61,49.2
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,44.61,31.81
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,40.88,28.77
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,37.15,25.71
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,32.49,21.85
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,27.83,17.95
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,23.18,14.04
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,18.54,10.09
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,14.36,6.45
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,2.79
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,19.01,7.82
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,31.95,22.45
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,48.72,36.34
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,66.08,51.82
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,83.28,66.6
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,101.29,81.84
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,152.46,122.37
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,214.78,173.26
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,242.21,197.43
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,268.53,220.15
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,318.98,262.1
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,371.02,305.08
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,348.32,286.49
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,316.08,259.46
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,325.32,266.82
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,333.83,273.32
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,284.55,232.28
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,224.46,182.16
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,396.42,324.93
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,570.2,461.36
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,467.51,378.18
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,359.17,290.38
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,347.35,281.8
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,335.13,272.32
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,365.77,298.41
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,409.14,334.1
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,303.2,249.09
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,199.56,163.53
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,199.48,164.36
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,199.42,164.93
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,132.16,108.31
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,67.93,53.3
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,59.99,46.63
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,52.06,39.83
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,43.67,32.61
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,35.28,25.27
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,26.91,17.79
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,18.54,10.27
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,11.58,3.8
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.62,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.38,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,12.39,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,19.21,8.95
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,30.03,21.57
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,58.14,31.24
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,110.92,63.29
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,166.01,107.57
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,227.28,162.57
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,286.95,219.71
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,349.08,279.28
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,409.27,335.97
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,469.81,391.54
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,526.14,441.94
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,581.68,490.04
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,632.82,533.25
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,682.24,573.82
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,725.87,609.86
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,766.9,641.93
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,803.68,668.35
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,837.33,692.19
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,864.41,711.48
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,887.89,728.02
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,905.86,740.89
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,919.98,751.02
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,926.85,755.59
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,929.73,757.65
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,926.55,754.06
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,919.46,747.81
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,904.4,738.19
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,885.7,725.99
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,859.85,707.22
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,830.87,686.12
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,794.09,658.05
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,754.98,627.97
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,711.75,594.64
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,660.91,554.74
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,599.78,507.2
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,539.17,456.64
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,461.81,390.3
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,388.18,323.99
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,288.73,230.36
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,191.27,44.47
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,78.39,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,14.3,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,24.28,13.52
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,34.0,25.28
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,58.15,38.56
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,96.11,64.96
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,135.61,97.7
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,178.14,135.31
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,227.36,177.86
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,286.15,228.82
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,337.04,272.72
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,391.69,318.42
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,431.39,351.67
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,467.28,380.47
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,566.8,458.58
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,674.88,540.12
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,640.62,512.71
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,579.85,466.01
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,704.58,563.85
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,826.28,650.9
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,853.33,668.55
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,876.87,685.28
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,893.32,696.01
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,905.96,704.33
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,912.62,709.08
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,915.43,711.45
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,910.09,708.46
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,901.02,703.16
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,821.81,650.07
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,738.72,593.58
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,721.17,582.97
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,700.62,569.25
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,722.21,585.84
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,742.12,600.3
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,692.64,563.26
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,642.04,525.61
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,579.35,478.39
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,517.36,428.92
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,441.02,364.77
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,364.64,298.12
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,265.64,209.39
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,168.08,59.21
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,65.52,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,8.58,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,24.13,13.87
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,39.34,30.17
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,56.66,44.37
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,75.05,60.55
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,95.07,78.09
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,116.15,96.47
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,117.7,98.39
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,116.81,97.79
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,140.3,117.51
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,164.89,137.93
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,140.04,116.38
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,114.08,93.82
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,138.61,114.52
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,163.57,135.28
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,175.78,145.44
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,188.29,155.88
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,197.87,163.56
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,207.63,171.4
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,242.4,200.65
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,288.96,239.38
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,274.31,227.08
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,248.42,205.65
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,288.57,239.37
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,318.71,264.53
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,321.45,267.04
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,324.13,269.63
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,392.92,328.23
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,447.21,374.02
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,423.97,355.27
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,400.09,336.32
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,423.93,357.91
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,431.09,365.61
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,398.17,339.1
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,364.6,311.73
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,326.53,280.39
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,288.32,247.86
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,241.52,206.21
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,196.33,164.76
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,142.29,113.98
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,93.52,40.74
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,32.17,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,7.15,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,14.3,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,21.13,11.85
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,29.65,21.4
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,58.93,32.07
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,109.3,63.57
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,145.92,104.01
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,158.12,125.07
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,140.04,114.15
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,107.61,88.91
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,147.49,122.48
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,192.24,159.65
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,202.18,167.48
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,211.62,174.84
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,183.2,150.54
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,157.1,128.12
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,107.95,86.85
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,59.59,45.75
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,225.21,187.23
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,410.06,337.75
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,467.84,384.53
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,538.86,441.53
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,381.43,314.55
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,209.29,171.19
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,176.04,144.24
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,142.85,116.64
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,224.68,186.32
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,303.2,251.8
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,208.2,172.7
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,109.8,89.17
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,125.6,102.99
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,142.37,117.48
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,124.19,102.17
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,106.0,86.8
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,94.79,77.33
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,83.59,67.76
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,292.02,252.3
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,442.99,377.51
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,362.34,306.79
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,289.68,242.41
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,202.65,163.48
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,117.47,61.13
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,41.59,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.81,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.41,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,20.43,11.56
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,33.14,24.68
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.91,37.01
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,63.01,50.84
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,78.29,64.54
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,93.74,78.14
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,151.87,126.23
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,221.46,185.27
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,267.07,224.73
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,315.74,266.75
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,382.43,324.28
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,455.11,386.72
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,471.74,400.84
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,476.13,404.31
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,487.11,413.05
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,494.57,418.52
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,524.05,442.28
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,553.59,465.79
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,359.87,305.5
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,151.79,125.8
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,164.2,136.72
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,176.86,147.61
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,178.25,148.87
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,179.7,150.24
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,195.6,164.13
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,211.95,178.41
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,202.65,170.67
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,193.4,163.01
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,169.9,142.97
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,146.52,122.92
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,133.76,112.35
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,121.01,101.68
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,107.73,90.25
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,94.46,78.7
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,80.07,66.13
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,65.63,53.3
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,51.69,40.62
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,37.62,27.69
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,24.61,15.6
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,12.05,2.13
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,6.2,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.58,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.81,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,25.61,16.44
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,35.85,27.44
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,67.7,39.87
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,118.95,73.38
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,172.15,117.91
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,229.97,170.71
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,286.99,224.38
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,346.98,280.48
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,405.97,335.49
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,465.51,389.86
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,520.18,438.89
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,574.51,486.32
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,623.05,527.89
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,669.45,566.72
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,712.83,602.5
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,754.07,635.96
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,789.43,663.07
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,821.89,687.7
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,848.36,708.01
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,871.56,726.25
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,746.97,628.66
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,594.32,502.03
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,683.87,579.46
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,767.04,649.65
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,667.13,567.01
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,558.86,476.52
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,727.85,621.95
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,877.24,740.71
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,857.44,725.68
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,834.08,709.08
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,797.03,680.92
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,757.58,650.7
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,713.75,616.83
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,668.0,580.71
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,606.94,531.04
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,546.24,478.5
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,474.91,415.08
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,406.17,351.12
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,309.67,259.71
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,218.98,143.83
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,88.84,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,8.1,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,14.98,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,23.17,14.66
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,31.02,23.15
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,66.52,35.0
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,121.52,70.6
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,178.0,118.16
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,239.19,174.82
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,299.43,232.71
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,361.7,292.02
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,421.51,348.85
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,480.82,403.85
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,537.0,453.79
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,592.33,501.32
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,642.83,544.56
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,691.49,585.23
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,735.74,621.47
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,777.41,653.06
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,813.9,679.12
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,847.24,702.61
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,874.92,722.66
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,899.01,740.04
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,916.2,751.37
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,929.51,759.98
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,936.79,765.26
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,940.1,767.84
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,936.62,766.0
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,929.26,761.53
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,914.6,750.71
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,896.29,737.35
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,870.56,719.31
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,841.73,698.97
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,805.0,670.37
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,772.39,644.69
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,723.56,606.54
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,673.43,566.86
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,613.38,520.61
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,553.65,471.45
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,478.63,407.71
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,406.82,343.8
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,311.67,257.15
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,223.2,152.29
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,90.03,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
