Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,1.0,2.3,-3.5,1.0,0.95,0.0
2016,2,12,7,30,0.0,2.0,2.3,-3.0,2.0,1.85,0.0
2016,2,12,7,45,0.0,5.0,2.3,-3.0,5.0,4.62,0.0
2016,2,12,8,0,0.0,8.0,2.3,-3.0,8.0,7.4,1.25
2016,2,12,8,15,0.0,12.0,2.25,-3.0,12.0,11.11,4.41
2016,2,12,8,30,0.0,16.0,2.2,-3.0,16.0,14.82,7.87
2016,2,12,8,45,0.0,19.5,2.15,-3.0,19.5,18.07,10.87
2016,2,12,9,0,0.0,23.0,2.1,-3.0,23.0,21.33,13.84
2016,2,12,9,15,0.0,59.5,2.0,-2.5,59.5,55.32,44.56
2016,2,12,9,30,0.0,96.0,1.9,-2.0,96.0,89.2,74.61
2016,2,12,9,45,68.5,154.0,1.8,-2.0,186.5,171.39,145.85
2016,2,12,10,0,137.0,212.0,1.7,-2.0,277.0,264.25,225.07
2016,2,12,10,15,72.0,195.5,1.5,-1.5,230.0,221.83,188.35
2016,2,12,10,30,7.0,179.0,1.3,-1.0,183.0,171.94,144.84
2016,2,12,10,45,14.0,200.0,1.15,-1.0,208.5,196.97,166.09
2016,2,12,11,0,21.0,221.0,1.0,-1.0,234.0,222.86,187.55
2016,2,12,11,15,38.0,245.5,0.9,-0.5,269.0,266.26,223.16
2016,2,12,11,30,55.0,270.0,0.8,0.0,304.0,306.3,255.2
2016,2,12,11,45,79.0,285.5,0.75,0.0,335.5,343.68,285.43
2016,2,12,12,0,103.0,301.0,0.7,0.0,367.0,382.72,316.61
2016,2,12,12,15,168.5,304.0,0.85,0.0,412.5,452.42,373.85
2016,2,12,12,30,234.0,307.0,1.0,0.0,458.0,515.48,425.12
2016,2,12,12,45,143.0,294.0,1.2,0.0,386.0,432.28,358.32
2016,2,12,13,0,52.0,281.0,1.4,0.0,314.0,333.45,277.66
2016,2,12,13,15,167.5,283.0,1.55,0.0,388.0,449.66,376.48
2016,2,12,13,30,283.0,285.0,1.7,0.0,462.0,568.38,473.29
2016,2,12,13,45,180.0,276.5,1.9,0.0,388.0,459.86,385.36
2016,2,12,14,0,77.0,268.0,2.1,0.0,314.0,350.23,294.85
2016,2,12,14,15,228.5,245.0,2.2,0.0,372.5,468.76,398.0
2016,2,12,14,30,380.0,222.0,2.3,0.0,431.0,584.33,494.82
2016,2,12,14,45,572.0,167.5,2.4,0.0,460.5,691.96,584.81
2016,2,12,15,0,764.0,113.0,2.5,0.0,490.0,783.08,657.59
2016,2,12,15,15,574.0,135.5,2.5,0.0,406.5,641.63,546.73
2016,2,12,15,30,384.0,158.0,2.5,0.0,323.0,503.71,433.63
2016,2,12,15,45,357.0,149.0,2.5,0.0,289.5,450.99,391.5
2016,2,12,16,0,330.0,140.0,2.5,0.0,256.0,412.15,359.16
2016,2,12,16,15,457.5,108.0,2.2,0.0,244.0,461.01,401.37
2016,2,12,16,30,585.0,76.0,1.9,0.0,232.0,490.26,424.59
2016,2,12,16,45,527.5,65.5,1.6,-0.5,184.5,419.18,361.78
2016,2,12,17,0,470.0,55.0,1.3,-1.0,137.0,351.36,300.25
2016,2,12,17,15,362.0,42.5,1.3,-1.0,93.5,259.92,216.81
2016,2,12,17,30,254.0,30.0,1.3,-1.0,50.0,176.33,125.64
2016,2,12,17,45,127.0,15.0,1.35,-1.5,25.0,66.14,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.5,8.58,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,39.0,15.75,0.0
2016,2,13,7,45,512.5,27.0,3.95,-4.5,86.0,22.88,14.84
2016,2,13,8,0,642.0,36.0,4.2,-4.0,133.0,29.75,22.14
2016,2,13,8,15,710.5,41.5,4.3,-3.5,185.5,69.62,35.19
2016,2,13,8,30,779.0,47.0,4.4,-3.0,238.0,127.02,73.21
2016,2,13,8,45,820.5,51.5,4.55,-3.0,289.5,186.62,124.47
2016,2,13,9,0,862.0,56.0,4.7,-3.0,341.0,251.98,185.92
2016,2,13,9,15,890.0,59.0,4.65,-2.5,389.5,313.87,246.11
2016,2,13,9,30,918.0,62.0,4.6,-2.0,438.0,377.5,307.45
2016,2,13,9,45,936.5,64.5,4.6,-2.0,481.0,438.31,365.93
2016,2,13,10,0,955.0,67.0,4.6,-2.0,524.0,499.19,422.96
2016,2,13,10,15,968.5,68.5,4.55,-2.0,561.5,556.33,475.17
2016,2,13,10,30,982.0,70.0,4.5,-2.0,599.0,612.41,524.94
2016,2,13,10,45,993.0,71.0,4.45,-2.0,629.0,665.15,570.58
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,716.04,613.49
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.5,761.47,649.37
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,804.15,680.48
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,841.3,708.53
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,875.17,733.96
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,903.21,753.12
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,927.51,769.38
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.5,945.26,782.61
2016,2,13,13,0,1016.0,78.0,4.2,0.0,735.0,958.95,792.97
2016,2,13,13,15,1012.5,77.5,4.2,0.0,723.0,966.94,799.26
2016,2,13,13,30,1009.0,77.0,4.2,0.0,711.0,970.86,802.73
2016,2,13,13,45,1003.5,76.0,4.2,0.0,691.0,968.37,801.63
2016,2,13,14,0,998.0,75.0,4.2,0.0,671.0,961.85,797.73
2016,2,13,14,15,989.0,74.0,4.2,0.0,643.0,948.36,788.79
2016,2,13,14,30,980.0,73.0,4.2,0.0,615.0,931.08,777.15
2016,2,13,14,45,968.0,70.5,4.2,-0.5,580.0,905.77,760.85
2016,2,13,15,0,956.0,68.0,4.2,-1.0,545.0,877.06,741.89
2016,2,13,15,15,938.5,66.0,4.15,-1.0,503.0,841.41,715.63
2016,2,13,15,30,921.0,64.0,4.1,-1.0,461.0,803.12,687.08
2016,2,13,15,45,896.0,61.0,4.1,-1.5,414.5,755.59,652.27
2016,2,13,16,0,871.0,58.0,4.1,-2.0,368.0,706.52,615.32
2016,2,13,16,15,834.0,54.5,3.9,-2.0,317.5,652.95,571.37
2016,2,13,16,30,797.0,51.0,3.7,-2.0,267.0,593.4,520.2
2016,2,13,16,45,737.5,46.0,3.5,-2.5,214.5,518.92,454.5
2016,2,13,17,0,678.0,41.0,3.3,-3.0,162.0,447.22,388.3
2016,2,13,17,15,572.0,33.0,3.15,-3.5,113.0,351.96,298.98
2016,2,13,17,30,466.0,25.0,3.0,-4.0,64.0,264.89,198.7
2016,2,13,17,45,233.0,12.5,2.9,-4.5,32.0,107.51,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,73.5,11.0,1.85,-9.5,15.0,10.48,0.0
2016,2,14,7,30,147.0,22.0,2.1,-9.0,30.0,17.38,1.68
2016,2,14,7,45,229.5,38.0,2.4,-8.5,66.0,29.6,21.42
2016,2,14,8,0,312.0,54.0,2.7,-8.0,102.0,41.33,33.54
2016,2,14,8,15,363.5,67.5,2.7,-7.5,143.0,73.01,49.42
2016,2,14,8,30,415.0,81.0,2.7,-7.0,184.0,115.47,80.55
2016,2,14,8,45,457.5,89.0,2.7,-7.0,224.0,157.58,116.74
2016,2,14,9,0,500.0,97.0,2.7,-7.0,264.0,204.24,159.79
2016,2,14,9,15,651.0,90.0,2.6,-6.5,339.5,274.02,220.69
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,359.41,296.31
2016,2,14,9,45,817.5,88.0,2.45,-5.5,455.5,416.01,349.35
2016,2,14,10,0,833.0,93.0,2.4,-5.0,496.0,472.71,400.84
2016,2,14,10,15,849.0,96.0,2.3,-4.5,532.0,527.47,448.79
2016,2,14,10,30,865.0,99.0,2.2,-4.0,568.0,581.76,494.6
2016,2,14,10,45,707.5,145.0,2.1,-4.0,542.0,576.65,490.45
2016,2,14,11,0,550.0,191.0,2.0,-4.0,516.0,552.37,469.86
2016,2,14,11,15,479.0,223.0,1.85,-3.5,513.5,561.64,475.25
2016,2,14,11,30,408.0,255.0,1.7,-3.0,511.0,556.94,468.78
2016,2,14,11,45,208.5,234.0,1.6,-2.5,365.5,402.88,340.96
2016,2,14,12,0,9.0,213.0,1.5,-2.0,220.0,210.37,176.31
2016,2,14,12,15,104.5,264.0,1.45,-2.0,333.0,358.63,303.25
2016,2,14,12,30,200.0,315.0,1.4,-2.0,446.0,497.08,415.59
2016,2,14,12,45,193.5,314.0,1.35,-2.0,440.5,497.02,414.06
2016,2,14,13,0,187.0,313.0,1.3,-2.0,435.0,496.01,413.05
2016,2,14,13,15,153.0,306.5,1.35,-2.0,405.0,464.14,387.44
2016,2,14,13,30,119.0,300.0,1.4,-2.0,375.0,431.02,360.77
2016,2,14,13,45,75.0,271.0,1.45,-2.0,318.0,349.19,294.13
2016,2,14,14,0,31.0,242.0,1.5,-2.0,261.0,279.61,236.07
2016,2,14,14,15,16.0,205.5,1.5,-2.0,215.5,215.4,182.32
2016,2,14,14,30,1.0,169.0,1.5,-2.0,170.0,164.75,139.02
2016,2,14,14,45,4.0,170.0,1.55,-2.0,172.5,169.33,143.57
2016,2,14,15,0,7.0,171.0,1.6,-2.0,175.0,174.15,148.19
2016,2,14,15,15,128.5,176.5,1.55,-2.0,233.0,303.34,263.3
2016,2,14,15,30,250.0,182.0,1.5,-2.0,291.0,417.64,361.4
2016,2,14,15,45,210.0,173.0,1.5,-2.0,258.0,360.39,312.74
2016,2,14,16,0,170.0,164.0,1.5,-2.0,225.0,318.25,276.94
2016,2,14,16,15,154.0,142.5,1.45,-2.0,192.0,278.09,242.73
2016,2,14,16,30,138.0,121.0,1.4,-2.0,159.0,238.51,208.22
2016,2,14,16,45,113.5,98.5,1.4,-2.5,126.0,193.05,167.91
2016,2,14,17,0,89.0,76.0,1.4,-3.0,93.0,148.96,127.82
2016,2,14,17,15,55.5,53.5,1.4,-3.0,63.0,101.46,83.75
2016,2,14,17,30,22.0,31.0,1.4,-3.0,33.0,47.7,32.72
2016,2,14,17,45,11.0,15.5,1.4,-3.0,16.5,19.31,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.38,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.62,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,11.58,4.9
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,18.54,11.83
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,26.44,18.49
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,34.35,25.86
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,42.73,33.58
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,51.12,41.2
2016,2,15,9,15,0.0,68.0,2.1,-4.5,68.0,63.26,52.03
2016,2,15,9,30,0.0,81.0,2.1,-4.0,81.0,75.37,62.68
2016,2,15,9,45,0.0,82.0,2.1,-4.0,82.0,76.35,63.37
2016,2,15,10,0,0.0,83.0,2.1,-4.0,83.0,77.29,64.05
2016,2,15,10,15,0.0,123.5,2.05,-4.0,123.5,115.26,97.56
2016,2,15,10,30,0.0,164.0,2.0,-4.0,164.0,153.73,130.95
2016,2,15,10,45,11.5,196.0,2.0,-4.0,203.0,191.53,163.54
2016,2,15,11,0,23.0,228.0,2.0,-4.0,242.0,230.84,197.12
2016,2,15,11,15,25.0,238.0,1.95,-3.5,253.5,243.49,207.17
2016,2,15,11,30,27.0,248.0,1.9,-3.0,265.0,256.33,217.43
2016,2,15,11,45,13.5,192.0,1.85,-3.0,200.5,192.29,162.64
2016,2,15,12,0,0.0,136.0,1.8,-3.0,136.0,127.88,106.91
2016,2,15,12,15,16.0,202.5,1.8,-3.0,213.5,206.1,174.78
2016,2,15,12,30,32.0,269.0,1.8,-3.0,291.0,298.25,252.4
2016,2,15,12,45,26.5,259.0,1.8,-3.0,277.0,274.04,231.66
2016,2,15,13,0,21.0,249.0,1.8,-3.0,263.0,260.21,220.09
2016,2,15,13,15,16.0,232.5,1.75,-2.5,243.5,239.8,202.55
2016,2,15,13,30,11.0,216.0,1.7,-2.0,224.0,219.2,184.87
2016,2,15,13,45,7.0,197.5,1.7,-2.0,202.5,197.29,166.42
2016,2,15,14,0,3.0,179.0,1.7,-2.0,181.0,175.32,147.8
2016,2,15,14,15,1.5,172.0,1.55,-2.0,173.0,167.42,141.19
2016,2,15,14,30,0.0,165.0,1.4,-2.0,165.0,159.58,134.59
2016,2,15,14,45,0.0,90.0,1.25,-2.0,90.0,83.93,69.01
2016,2,15,15,0,0.0,15.0,1.1,-2.0,15.0,13.92,6.9
2016,2,15,15,15,0.0,14.0,1.05,-2.0,14.0,12.99,6.11
2016,2,15,15,30,0.0,13.0,1.0,-2.0,13.0,12.06,5.3
2016,2,15,15,45,0.0,11.5,0.95,-2.0,11.5,10.66,4.06
2016,2,15,16,0,0.0,10.0,0.9,-2.0,10.0,9.27,2.8
2016,2,15,16,15,0.0,8.5,1.05,-2.0,8.5,7.87,1.54
2016,2,15,16,30,0.0,7.0,1.2,-2.0,7.0,6.48,0.26
2016,2,15,16,45,0.0,5.5,1.35,-2.0,5.5,5.09,0.0
2016,2,15,17,0,0.0,4.0,1.5,-2.0,4.0,3.7,0.0
2016,2,15,17,15,0.0,2.5,1.6,-2.0,2.5,2.31,0.0
2016,2,15,17,30,0.0,1.0,1.7,-2.0,1.0,0.92,0.0
2016,2,15,17,45,0.0,0.5,1.8,-2.0,0.5,0.46,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,76.0,11.5,4.5,6.0,16.5,10.96,0.0
2016,2,16,7,30,152.0,23.0,4.6,5.0,33.0,18.09,5.14
2016,2,16,7,45,268.5,37.0,4.7,4.5,73.0,28.66,19.68
2016,2,16,8,0,385.0,51.0,4.8,4.0,113.0,39.95,30.81
2016,2,16,8,15,443.5,62.0,4.75,4.0,157.5,75.31,46.22
2016,2,16,8,30,502.0,73.0,4.7,4.0,202.0,121.42,78.64
2016,2,16,8,45,560.0,77.0,4.7,4.0,247.5,167.8,117.01
2016,2,16,9,0,618.0,81.0,4.7,4.0,293.0,220.6,164.26
2016,2,16,9,15,728.0,76.0,4.7,4.5,359.0,287.7,223.41
2016,2,16,9,30,838.0,71.0,4.7,5.0,425.0,363.91,291.08
2016,2,16,9,45,863.0,73.0,4.7,5.5,468.5,423.36,345.71
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,483.81,399.7
2016,2,16,10,15,903.5,77.0,4.55,6.5,549.0,539.48,447.87
2016,2,16,10,30,919.0,79.0,4.4,7.0,586.0,594.46,493.75
2016,2,16,10,45,931.5,80.5,4.3,7.5,616.5,646.13,535.63
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,696.26,574.94
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.5,739.96,608.65
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,781.13,638.36
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,816.78,662.41
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,849.32,683.84
2016,2,16,12,15,964.5,85.5,3.55,9.0,722.0,876.17,702.73
2016,2,16,12,30,965.0,86.0,3.5,9.0,727.0,899.49,719.07
2016,2,16,12,45,963.5,86.0,3.45,9.5,723.5,916.91,729.89
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,930.56,738.08
2016,2,16,13,15,958.0,85.5,3.35,10.0,708.0,937.62,743.05
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,940.8,745.46
2016,2,16,13,45,945.5,84.5,3.25,10.0,676.0,936.16,742.47
2016,2,16,14,0,937.0,84.0,3.2,10.0,656.0,927.7,736.99
2016,2,16,14,15,762.0,127.0,3.05,10.0,579.0,833.37,668.63
2016,2,16,14,30,587.0,170.0,2.9,10.0,502.0,719.85,584.85
2016,2,16,14,45,413.5,198.0,2.75,10.0,425.0,598.77,489.97
2016,2,16,15,0,240.0,226.0,2.6,10.0,348.0,456.32,375.94
2016,2,16,15,15,120.0,173.0,2.3,9.5,234.0,292.25,243.11
2016,2,16,15,30,0.0,120.0,2.0,9.0,120.0,115.67,93.53
2016,2,16,15,45,384.0,95.5,1.75,8.5,236.5,421.25,358.22
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,660.74,547.23
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,599.9,499.81
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,544.03,456.09
2016,2,16,16,45,616.0,56.0,1.25,5.0,204.5,466.81,393.26
2016,2,16,17,0,547.0,50.0,1.2,4.0,154.0,393.69,330.9
2016,2,16,17,15,444.0,40.0,1.2,3.5,108.0,303.1,250.92
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,221.89,170.72
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,103.2,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,117.0,13.0,1.45,0.5,20.5,12.39,0.0
2016,2,17,7,30,234.0,26.0,1.7,1.0,41.0,21.46,8.86
2016,2,17,7,45,367.0,36.5,2.0,2.0,86.0,28.94,20.32
2016,2,17,8,0,500.0,47.0,2.3,3.0,131.0,36.13,27.53
2016,2,17,8,15,571.5,55.0,2.4,3.5,180.5,77.05,43.24
2016,2,17,8,30,643.0,63.0,2.5,4.0,230.0,129.85,79.42
2016,2,17,8,45,700.0,66.0,2.7,4.5,281.5,183.74,124.16
2016,2,17,9,0,757.0,69.0,2.9,5.0,333.0,245.55,179.34
2016,2,17,9,15,788.5,73.0,2.95,5.5,380.0,304.31,233.91
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,365.51,290.04
2016,2,17,9,45,854.0,76.0,3.05,6.5,471.5,424.84,343.47
2016,2,17,10,0,888.0,75.0,3.1,7.0,516.0,486.08,397.03
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.0,541.84,445.36
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,596.9,491.74
2016,2,17,10,45,930.5,80.0,3.15,7.5,620.0,647.53,532.66
2016,2,17,11,0,942.0,81.0,3.2,8.0,650.0,696.51,571.17
2016,2,17,11,15,949.0,82.0,3.15,8.0,672.0,740.51,605.03
2016,2,17,11,30,956.0,83.0,3.1,8.0,694.0,782.02,634.94
2016,2,17,11,45,960.0,84.0,3.1,8.5,708.0,818.58,660.01
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,852.07,682.65
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,880.16,702.51
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,904.76,719.92
2016,2,17,12,45,961.5,88.0,3.1,9.5,729.0,920.26,729.55
2016,2,17,13,0,955.0,90.0,3.1,10.0,725.0,931.86,736.57
2016,2,17,13,15,951.5,89.5,3.05,10.0,713.0,939.32,741.77
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,942.92,744.41
2016,2,17,13,45,936.5,90.0,2.95,10.0,680.5,937.38,740.76
2016,2,17,14,0,925.0,91.0,2.9,10.0,660.0,928.08,734.68
2016,2,17,14,15,915.0,89.5,2.85,10.0,632.0,913.52,725.03
2016,2,17,14,30,905.0,88.0,2.8,10.0,604.0,895.44,713.01
2016,2,17,14,45,885.5,87.5,2.75,10.0,568.5,874.39,698.97
2016,2,17,15,0,866.0,87.0,2.7,10.0,533.0,843.07,677.5
2016,2,17,15,15,846.0,84.0,2.5,9.5,492.0,805.66,651.59
2016,2,17,15,30,826.0,81.0,2.3,9.0,451.0,765.89,623.7
2016,2,17,15,45,793.0,78.5,2.1,8.5,404.5,714.81,586.85
2016,2,17,16,0,760.0,76.0,1.9,8.0,358.0,662.74,548.58
2016,2,17,16,15,719.0,71.0,1.75,7.0,309.0,606.14,506.91
2016,2,17,16,30,678.0,66.0,1.6,6.0,260.0,546.1,459.48
2016,2,17,16,45,611.5,59.5,1.45,5.5,209.5,469.76,396.04
2016,2,17,17,0,545.0,53.0,1.3,5.0,159.0,397.26,333.3
2016,2,17,17,15,442.5,42.5,1.4,4.5,112.0,306.06,253.39
2016,2,17,17,30,340.0,32.0,1.5,4.0,65.0,224.06,174.21
2016,2,17,17,45,170.0,16.0,1.6,3.5,32.5,105.36,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,12.87,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.26,10.63
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.5,31.61,22.96
2016,2,18,8,0,503.0,52.0,2.4,1.0,138.0,40.52,31.85
2016,2,18,8,15,572.5,60.0,2.5,1.5,188.5,82.84,48.24
2016,2,18,8,30,642.0,68.0,2.6,2.0,239.0,135.69,85.1
2016,2,18,8,45,685.5,74.5,2.75,3.0,288.5,190.53,131.46
2016,2,18,9,0,729.0,81.0,2.9,4.0,338.0,249.94,184.92
2016,2,18,9,15,760.5,86.0,2.7,4.0,385.0,308.62,239.53
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,371.25,296.84
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.0,428.38,348.06
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,486.03,397.95
2016,2,18,10,15,847.0,102.0,2.15,5.0,552.0,541.11,444.61
2016,2,18,10,30,863.0,105.0,2.0,5.0,588.0,595.72,489.22
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.5,644.74,527.61
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,692.03,563.42
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.0,735.1,596.09
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,775.87,625.49
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,810.29,647.95
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,841.63,667.97
2016,2,18,12,15,895.0,119.5,1.7,7.0,718.5,868.03,686.12
2016,2,18,12,30,896.0,120.0,1.7,7.0,723.0,891.09,701.99
2016,2,18,12,45,914.5,110.0,1.7,7.5,723.5,913.96,716.52
2016,2,18,13,0,933.0,100.0,1.7,8.0,724.0,926.88,724.15
2016,2,18,13,15,928.5,99.5,1.65,8.0,712.0,933.33,728.16
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,935.98,729.77
2016,2,18,13,45,911.0,100.5,1.6,8.0,679.0,929.66,726.07
2016,2,18,14,0,898.0,102.0,1.6,8.0,658.0,927.19,725.32
2016,2,18,14,15,887.5,100.0,1.55,8.0,630.0,911.83,715.02
2016,2,18,14,30,877.0,98.0,1.5,8.0,602.0,892.98,702.54
2016,2,18,14,45,857.0,97.5,1.5,8.0,566.5,864.44,684.01
2016,2,18,15,0,837.0,97.0,1.5,8.0,531.0,833.03,663.45
2016,2,18,15,15,816.5,93.5,1.4,7.5,490.5,795.13,638.0
2016,2,18,15,30,796.0,90.0,1.3,7.0,450.0,754.96,610.64
2016,2,18,15,45,763.0,87.0,1.2,7.0,404.0,708.39,577.05
2016,2,18,16,0,730.0,84.0,1.1,7.0,358.0,656.89,539.21
2016,2,18,16,15,688.5,78.5,1.05,6.0,309.0,596.04,495.08
2016,2,18,16,30,647.0,73.0,1.0,5.0,260.0,535.91,448.79
2016,2,18,16,45,585.5,65.0,0.95,4.5,210.5,461.75,388.29
2016,2,18,17,0,524.0,57.0,0.9,4.0,161.0,391.04,327.98
2016,2,18,17,15,426.0,46.0,0.95,3.5,114.5,302.15,250.46
2016,2,18,17,30,328.0,35.0,1.0,3.0,68.0,221.84,174.25
2016,2,18,17,45,164.0,17.5,1.05,2.5,34.0,105.8,3.57
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.0,14.0,1.9,-1.5,23.5,13.34,0.0
2016,2,19,7,30,244.0,28.0,2.0,-1.0,47.0,22.99,12.16
2016,2,19,7,45,353.0,41.0,2.1,-0.5,90.5,32.75,24.19
2016,2,19,8,0,462.0,54.0,2.2,0.0,134.0,42.05,33.45
2016,2,19,8,15,530.5,62.5,2.25,0.5,183.0,83.77,50.31
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,134.61,86.35
2016,2,19,8,45,647.0,76.5,2.35,1.5,281.0,186.92,130.78
2016,2,19,9,0,695.0,82.0,2.4,2.0,330.0,244.38,182.74
2016,2,19,9,15,726.5,86.5,2.4,2.5,376.0,300.76,235.15
2016,2,19,9,30,758.0,91.0,2.4,3.0,422.0,359.67,289.12
2016,2,19,9,45,784.0,93.5,2.45,3.5,463.5,417.71,341.32
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,475.52,391.89
2016,2,19,10,15,825.5,98.5,2.6,4.5,540.5,528.83,437.55
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,581.66,481.49
2016,2,19,10,45,855.5,101.5,2.8,6.0,605.5,631.07,520.67
2016,2,19,11,0,870.0,102.0,2.9,7.0,635.0,679.3,557.79
2016,2,19,11,15,877.5,103.5,2.95,7.0,656.5,722.29,591.73
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,763.05,622.18
2016,2,19,11,45,891.0,105.0,3.1,7.5,692.0,798.61,647.31
2016,2,19,12,0,897.0,105.0,3.2,8.0,706.0,826.5,666.68
2016,2,19,12,15,898.5,105.5,3.25,8.0,711.0,852.71,685.77
2016,2,19,12,30,900.0,106.0,3.3,8.0,716.0,875.64,702.54
2016,2,19,12,45,901.0,104.5,3.35,8.5,713.5,892.58,713.76
2016,2,19,13,0,902.0,103.0,3.4,9.0,711.0,906.0,722.58
2016,2,19,13,15,898.5,102.5,3.45,9.0,699.5,913.02,728.25
2016,2,19,13,30,895.0,102.0,3.5,9.0,688.0,916.37,731.49
2016,2,19,13,45,888.5,101.0,3.6,9.0,669.0,920.23,735.62
2016,2,19,14,0,882.0,100.0,3.7,9.0,650.0,913.19,732.01
2016,2,19,14,15,872.5,98.0,3.75,9.0,623.0,898.74,722.88
2016,2,19,14,30,863.0,96.0,3.8,9.0,596.0,880.83,711.35
2016,2,19,14,45,850.5,93.5,3.85,9.0,562.5,856.45,695.08
2016,2,19,15,0,838.0,91.0,3.9,9.0,529.0,829.02,676.53
2016,2,19,15,15,819.5,88.0,3.75,9.0,489.5,793.24,650.63
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,755.12,622.82
2016,2,19,15,45,777.5,80.5,3.5,9.0,406.0,709.35,589.02
2016,2,19,16,0,754.0,76.0,3.4,9.0,362.0,662.13,553.55
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.5,607.0,512.52
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,548.45,465.77
2016,2,19,16,45,623.0,59.0,2.85,6.5,216.0,478.83,407.26
2016,2,19,17,0,569.0,52.0,2.7,6.0,167.0,412.05,348.7
2016,2,19,17,15,473.5,42.5,2.75,5.5,119.5,324.05,270.35
2016,2,19,17,30,378.0,33.0,2.8,5.0,72.0,244.43,193.91
2016,2,19,17,45,189.0,16.5,2.9,5.0,36.0,116.3,23.45
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,41.0,15.5,2.85,4.0,18.5,14.77,0.0
2016,2,20,7,30,82.0,31.0,2.9,4.0,37.0,25.41,14.46
2016,2,20,7,45,146.5,51.5,3.0,4.5,73.5,41.25,31.35
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,56.8,46.22
2016,2,20,8,15,254.0,90.5,3.15,5.5,150.0,91.14,65.22
2016,2,20,8,30,297.0,109.0,3.2,6.0,190.0,130.84,95.23
2016,2,20,8,45,358.5,114.5,3.25,7.0,231.0,167.68,124.46
2016,2,20,9,0,420.0,120.0,3.3,8.0,272.0,212.1,161.94
2016,2,20,9,15,376.5,146.5,3.3,8.5,295.5,250.42,198.24
2016,2,20,9,30,333.0,173.0,3.3,9.0,319.0,282.08,227.61
2016,2,20,9,45,214.0,200.0,3.35,9.5,297.0,277.03,226.11
2016,2,20,10,0,95.0,227.0,3.4,10.0,275.0,257.96,211.06
2016,2,20,10,15,70.0,233.0,3.35,10.0,270.0,257.39,210.56
2016,2,20,10,30,45.0,239.0,3.3,10.0,265.0,254.09,207.44
2016,2,20,10,45,65.5,261.0,3.3,10.5,300.5,291.85,237.79
2016,2,20,11,0,86.0,283.0,3.3,11.0,336.0,331.71,269.41
2016,2,20,11,15,129.5,298.5,3.25,11.0,381.5,389.54,315.9
2016,2,20,11,30,173.0,314.0,3.2,11.0,427.0,444.68,359.75
2016,2,20,11,45,196.0,319.0,3.15,11.5,449.5,476.02,383.62
2016,2,20,12,0,219.0,324.0,3.1,12.0,472.0,508.17,408.0
2016,2,20,12,15,193.5,328.5,3.05,12.0,460.0,500.76,401.4
2016,2,20,12,30,168.0,333.0,3.0,12.0,448.0,491.51,393.57
2016,2,20,12,45,199.5,329.0,3.0,12.0,465.0,520.17,416.7
2016,2,20,13,0,231.0,325.0,3.0,12.0,482.0,549.0,439.7
2016,2,20,13,15,283.5,309.5,3.0,12.0,499.0,595.88,476.86
2016,2,20,13,30,336.0,294.0,3.0,12.0,516.0,629.99,504.3
2016,2,20,13,45,216.0,293.0,3.05,12.5,434.0,512.35,411.73
2016,2,20,14,0,96.0,292.0,3.1,13.0,352.0,393.64,316.56
2016,2,20,14,15,159.0,280.5,3.1,13.0,375.0,451.68,364.93
2016,2,20,14,30,222.0,269.0,3.1,13.0,398.0,494.6,400.57
2016,2,20,14,45,191.5,254.5,3.1,13.0,361.5,451.17,366.6
2016,2,20,15,0,161.0,240.0,3.1,13.0,325.0,407.91,332.77
2016,2,20,15,15,187.0,219.5,3.1,13.0,311.5,404.1,331.64
2016,2,20,15,30,213.0,199.0,3.1,13.0,298.0,398.21,328.59
2016,2,20,15,45,181.0,189.0,3.1,13.0,267.0,359.06,297.04
2016,2,20,16,0,149.0,179.0,3.1,13.0,236.0,321.8,266.68
2016,2,20,16,15,133.5,156.5,3.05,12.5,203.0,281.37,234.21
2016,2,20,16,30,118.0,134.0,3.0,12.0,170.0,241.55,201.46
2016,2,20,16,45,105.5,110.5,3.0,12.0,138.0,202.87,168.59
2016,2,20,17,0,93.0,87.0,3.0,12.0,106.0,164.6,135.28
2016,2,20,17,15,62.5,63.0,2.9,11.5,74.5,116.31,92.91
2016,2,20,17,30,32.0,39.0,2.8,11.0,43.0,61.78,44.92
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.5,27.82,4.72
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,1.5,14.0,2.15,6.0,14.5,13.34,0.0
2016,2,21,7,30,3.0,28.0,2.2,6.0,29.0,25.42,14.95
2016,2,21,7,45,23.5,49.0,2.25,6.5,53.5,42.39,32.23
2016,2,21,8,0,44.0,70.0,2.3,7.0,78.0,59.56,48.41
2016,2,21,8,15,59.0,92.0,2.3,7.5,106.5,83.36,64.88
2016,2,21,8,30,74.0,114.0,2.3,8.0,135.0,109.5,86.24
2016,2,21,8,45,87.5,133.5,2.3,8.5,162.5,135.46,107.84
2016,2,21,9,0,101.0,153.0,2.3,9.0,190.0,163.12,131.04
2016,2,21,9,15,250.5,158.0,2.3,9.5,265.5,222.33,177.12
2016,2,21,9,30,400.0,163.0,2.3,10.0,341.0,299.58,239.47
2016,2,21,9,45,294.0,197.5,2.3,10.5,335.0,310.53,251.0
2016,2,21,10,0,188.0,232.0,2.3,11.0,329.0,309.05,250.72
2016,2,21,10,15,274.0,235.5,2.4,11.5,387.5,372.82,302.25
2016,2,21,10,30,360.0,239.0,2.5,12.0,446.0,441.44,356.93
2016,2,21,10,45,372.5,249.5,2.6,12.5,473.0,478.96,386.06
2016,2,21,11,0,385.0,260.0,2.7,13.0,500.0,516.69,415.0
2016,2,21,11,15,446.5,248.5,2.85,13.5,535.5,573.08,458.81
2016,2,21,11,30,508.0,237.0,3.0,14.0,571.0,626.63,499.95
2016,2,21,11,45,512.5,240.5,3.2,14.5,583.5,654.04,520.21
2016,2,21,12,0,517.0,244.0,3.4,15.0,596.0,679.9,539.28
2016,2,21,12,15,465.0,267.0,3.6,15.5,585.0,677.99,536.23
2016,2,21,12,30,413.0,290.0,3.8,16.0,574.0,662.29,523.22
2016,2,21,12,45,223.0,285.0,4.0,16.5,439.0,504.1,400.08
2016,2,21,13,0,33.0,280.0,4.2,17.0,304.0,314.45,248.23
2016,2,21,13,15,16.5,161.0,4.35,17.0,173.0,167.51,132.01
2016,2,21,13,30,0.0,42.0,4.5,17.0,42.0,39.1,26.78
2016,2,21,13,45,0.0,37.0,4.7,17.5,37.0,34.43,22.93
2016,2,21,14,0,0.0,32.0,4.9,18.0,32.0,29.77,19.06
2016,2,21,14,15,0.0,95.5,4.85,18.0,95.5,89.13,68.05
2016,2,21,14,30,0.0,159.0,4.8,18.0,159.0,152.74,120.02
2016,2,21,14,45,124.5,197.5,4.8,18.0,263.5,325.71,263.73
2016,2,21,15,0,249.0,236.0,4.8,18.0,368.0,490.87,396.36
2016,2,21,15,15,333.5,202.5,4.7,17.5,365.5,517.24,420.26
2016,2,21,15,30,418.0,169.0,4.6,17.0,363.0,551.46,450.29
2016,2,21,15,45,392.5,158.0,4.5,17.0,326.0,508.12,416.45
2016,2,21,16,0,367.0,147.0,4.4,17.0,289.0,452.56,372.99
2016,2,21,16,15,343.0,130.0,4.3,16.5,249.5,404.07,334.91
2016,2,21,16,30,319.0,113.0,4.2,16.0,210.0,356.23,296.27
2016,2,21,16,45,285.5,95.5,4.1,15.5,170.5,302.8,251.74
2016,2,21,17,0,252.0,78.0,4.0,15.0,131.0,251.48,207.65
2016,2,21,17,15,194.5,59.5,4.0,15.0,93.5,188.48,152.28
2016,2,21,17,30,137.0,41.0,4.0,15.0,56.0,130.42,99.75
2016,2,21,17,45,68.5,20.5,4.0,15.0,28.0,62.34,23.01
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.5,2.25,7.5,4.5,4.29,0.0
2016,2,22,7,30,0.0,9.0,2.4,8.0,9.0,8.33,1.21
2016,2,22,7,45,0.0,17.5,2.6,8.5,17.5,16.22,8.81
2016,2,22,8,0,0.0,26.0,2.8,9.0,26.0,24.11,16.2
2016,2,22,8,15,0.0,35.0,2.85,9.0,35.0,32.49,22.71
2016,2,22,8,30,0.0,44.0,2.9,9.0,44.0,40.87,30.09
