Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,0.0,53.5,2.95,9.5,53.5,49.72,37.71
2016,2,22,9,0,0.0,63.0,3.0,10.0,63.0,58.59,45.21
2016,2,22,9,15,0.0,101.0,3.1,10.5,101.0,93.59,74.93
2016,2,22,9,30,0.0,139.0,3.2,11.0,139.0,128.64,104.15
2016,2,22,9,45,0.0,115.5,3.3,11.5,115.5,107.41,85.81
2016,2,22,10,0,0.0,92.0,3.4,12.0,92.0,85.7,67.2
2016,2,22,10,15,0.0,127.5,3.35,12.0,127.5,118.94,94.89
2016,2,22,10,30,0.0,163.0,3.3,12.0,163.0,152.56,122.5
2016,2,22,10,45,2.0,174.0,3.3,12.5,175.0,164.53,131.85
2016,2,22,11,0,4.0,185.0,3.3,13.0,187.0,176.75,141.41
2016,2,22,11,15,6.0,195.5,3.25,13.0,199.5,188.75,151.01
2016,2,22,11,30,8.0,206.0,3.2,13.0,212.0,200.98,160.79
2016,2,22,11,45,4.0,164.5,3.2,13.0,167.5,158.18,125.77
2016,2,22,12,0,0.0,123.0,3.2,13.0,123.0,115.3,90.49
2016,2,22,12,15,0.0,77.5,3.15,13.0,77.5,72.25,54.89
2016,2,22,12,30,0.0,32.0,3.1,13.0,32.0,29.79,19.43
2016,2,22,12,45,3.0,117.5,3.05,13.5,119.5,112.78,88.48
2016,2,22,13,0,6.0,203.0,3.0,14.0,207.0,199.69,158.99
2016,2,22,13,15,3.0,179.0,2.95,14.0,181.0,173.43,137.56
2016,2,22,13,30,0.0,155.0,2.9,14.0,155.0,147.16,116.23
2016,2,22,13,45,0.0,146.5,2.85,14.0,146.5,138.95,109.69
2016,2,22,14,0,0.0,138.0,2.8,14.0,138.0,130.73,103.11
2016,2,22,14,15,0.0,119.0,2.75,13.5,119.0,112.1,88.12
2016,2,22,14,30,0.0,100.0,2.7,13.0,100.0,93.55,73.07
2016,2,22,14,45,0.0,101.5,2.65,13.0,101.5,95.12,74.56
2016,2,22,15,0,0.0,103.0,2.6,13.0,103.0,96.77,76.11
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.65
2016,2,22,15,30,0.0,67.0,2.6,12.0,67.0,62.34,47.7
2016,2,22,15,45,0.0,59.5,2.6,12.0,59.5,55.33,41.88
2016,2,22,16,0,0.0,52.0,2.6,12.0,52.0,48.33,36.0
2016,2,22,16,15,0.0,45.0,2.6,11.5,45.0,41.8,30.54
2016,2,22,16,30,0.0,38.0,2.6,11.0,38.0,35.28,25.01
2016,2,22,16,45,0.0,30.0,2.65,10.5,30.0,27.83,18.57
2016,2,22,17,0,0.0,22.0,2.7,10.0,22.0,20.39,12.05
2016,2,22,17,15,0.0,15.5,2.75,9.5,15.5,14.36,6.69
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,8.33,1.29
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,4.16,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,23,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,23,7,45,0.0,1.0,3.15,5.0,1.0,0.92,0.0
2016,2,23,8,0,0.0,2.0,3.3,5.0,2.0,1.85,0.0
2016,2,23,8,15,0.0,2.5,3.3,5.0,2.5,2.31,0.0
2016,2,23,8,30,0.0,3.0,3.3,5.0,3.0,2.78,0.0
2016,2,23,8,45,0.0,4.0,3.35,5.0,4.0,3.7,0.0
2016,2,23,9,0,0.0,5.0,3.4,5.0,5.0,4.63,0.0
2016,2,23,9,15,0.0,45.5,3.35,5.0,45.5,42.28,31.68
2016,2,23,9,30,0.0,86.0,3.3,5.0,86.0,80.03,64.53
2016,2,23,9,45,0.0,82.5,3.25,5.5,82.5,76.83,61.41
2016,2,23,10,0,0.0,79.0,3.2,6.0,79.0,73.56,58.31
2016,2,23,10,15,3.0,133.0,3.05,6.0,135.0,125.66,102.77
2016,2,23,10,30,6.0,187.0,2.9,6.0,191.0,178.67,147.19
2016,2,23,10,45,11.0,207.5,2.8,6.5,214.5,202.02,166.05
2016,2,23,11,0,16.0,228.0,2.7,7.0,238.0,226.04,185.35
2016,2,23,11,15,8.0,150.0,2.55,7.0,155.0,146.42,118.95
2016,2,23,11,30,0.0,72.0,2.4,7.0,72.0,67.1,51.87
2016,2,23,11,45,0.0,98.0,2.3,7.0,98.0,91.46,72.56
2016,2,23,12,0,0.0,124.0,2.2,7.0,124.0,116.25,93.35
2016,2,23,12,15,0.0,111.0,2.1,7.0,111.0,103.87,82.86
2016,2,23,12,30,0.0,98.0,2.0,7.0,98.0,91.5,72.43
2016,2,23,12,45,0.0,112.0,1.9,7.5,112.0,104.9,83.58
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,118.44,94.75
2016,2,23,13,15,0.0,127.0,1.8,8.0,127.0,119.49,95.65
2016,2,23,13,30,0.0,128.0,1.8,8.0,128.0,120.56,96.61
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,117.24,93.93
2016,2,23,14,0,0.0,121.0,1.8,8.0,121.0,113.92,91.28
2016,2,23,14,15,0.0,124.0,1.8,8.0,124.0,117.01,94.02
2016,2,23,14,30,0.0,127.0,1.8,8.0,127.0,120.2,96.87
2016,2,23,14,45,0.0,115.0,1.8,8.0,115.0,108.47,87.18
2016,2,23,15,0,0.0,103.0,1.8,8.0,103.0,96.74,77.47
2016,2,23,15,15,0.0,80.5,1.8,8.0,80.5,74.96,59.11
2016,2,23,15,30,0.0,58.0,1.8,8.0,58.0,53.94,41.21
2016,2,23,15,45,0.0,52.0,1.8,8.0,52.0,48.34,36.5
2016,2,23,16,0,0.0,46.0,1.8,8.0,46.0,42.74,31.74
2016,2,23,16,15,237.0,75.0,1.8,7.5,148.5,273.33,235.46
2016,2,23,16,30,474.0,104.0,1.8,7.0,251.0,460.8,391.13
2016,2,23,16,45,410.5,92.5,1.85,7.0,203.5,388.58,329.23
2016,2,23,17,0,347.0,81.0,1.9,7.0,156.0,320.87,270.84
2016,2,23,17,15,265.0,64.5,1.9,7.0,112.5,242.28,201.54
2016,2,23,17,30,183.0,48.0,1.9,7.0,69.0,163.31,130.46
2016,2,23,17,45,91.5,24.0,1.9,7.0,34.5,78.77,42.37
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,9.5,5.75,12.5,9.5,8.8,0.0
2016,2,24,7,30,0.0,19.0,5.9,13.0,19.0,17.62,9.02
2016,2,24,7,45,0.0,32.0,6.1,14.0,32.0,29.72,20.38
2016,2,24,8,0,0.0,45.0,6.3,15.0,45.0,41.76,29.74
2016,2,24,8,15,0.0,59.5,6.55,15.5,59.5,54.88,41.05
2016,2,24,8,30,0.0,74.0,6.8,16.0,74.0,68.15,52.29
2016,2,24,8,45,0.0,89.0,7.1,16.5,89.0,81.97,63.8
2016,2,24,9,0,0.0,104.0,7.4,17.0,104.0,95.9,75.21
2016,2,24,9,15,0.0,86.0,7.45,17.0,86.0,79.93,61.66
2016,2,24,9,30,0.0,68.0,7.5,17.0,68.0,63.27,47.56
2016,2,24,9,45,0.0,49.5,7.55,17.5,49.5,46.02,32.93
2016,2,24,10,0,0.0,31.0,7.6,18.0,31.0,28.81,18.42
2016,2,24,10,15,0.0,52.5,7.5,18.0,52.5,48.84,35.02
2016,2,24,10,30,0.0,74.0,7.4,18.0,74.0,68.92,51.54
2016,2,24,10,45,0.0,54.5,7.3,18.5,54.5,50.73,36.34
2016,2,24,11,0,0.0,35.0,7.2,19.0,35.0,32.56,21.25
2016,2,24,11,15,402.0,80.0,7.0,19.0,349.5,374.96,307.66
2016,2,24,11,30,804.0,125.0,6.8,19.0,664.0,736.89,591.71
2016,2,24,11,45,423.5,211.5,6.65,19.0,496.0,559.55,448.62
2016,2,24,12,0,43.0,298.0,6.5,19.0,328.0,331.7,261.46
2016,2,24,12,15,49.0,306.0,6.4,19.0,340.5,348.04,274.7
2016,2,24,12,30,55.0,314.0,6.3,19.0,353.0,364.72,287.81
2016,2,24,12,45,27.5,194.0,6.25,19.5,213.5,216.28,170.08
2016,2,24,13,0,0.0,74.0,6.2,20.0,74.0,68.99,50.68
2016,2,24,13,15,0.0,47.0,6.35,20.0,47.0,43.77,30.22
2016,2,24,13,30,0.0,20.0,6.5,20.0,20.0,18.61,9.63
2016,2,24,13,45,0.0,30.5,6.65,20.0,30.5,28.38,17.67
2016,2,24,14,0,0.0,41.0,6.8,20.0,41.0,38.16,25.73
2016,2,24,14,15,373.0,91.5,6.9,19.5,315.0,458.44,376.25
2016,2,24,14,30,746.0,142.0,7.0,19.0,589.0,847.19,678.39
2016,2,24,14,45,511.0,191.0,7.1,19.0,489.5,683.51,551.96
2016,2,24,15,0,276.0,240.0,7.2,19.0,390.0,519.59,420.33
2016,2,24,15,15,138.0,129.5,7.15,18.5,204.5,256.59,210.24
2016,2,24,15,30,0.0,19.0,7.1,18.0,19.0,17.64,9.14
2016,2,24,15,45,378.5,49.0,7.05,17.5,200.0,369.41,311.09
2016,2,24,16,0,757.0,79.0,7.0,17.0,381.0,676.73,561.23
2016,2,24,16,15,718.5,74.5,6.75,16.0,331.5,621.31,518.88
2016,2,24,16,30,680.0,70.0,6.5,15.0,282.0,562.53,472.55
2016,2,24,16,45,615.5,64.5,6.25,14.5,231.0,487.17,409.57
2016,2,24,17,0,551.0,59.0,6.0,14.0,180.0,415.44,347.54
2016,2,24,17,15,458.5,49.0,5.95,13.5,132.0,327.88,270.62
2016,2,24,17,30,366.0,39.0,5.9,13.0,84.0,248.25,197.83
2016,2,24,17,45,218.5,24.5,5.85,13.0,48.0,144.73,86.72
2016,2,24,18,0,71.0,10.0,5.8,13.0,12.0,36.45,0.0
2016,2,24,18,15,35.5,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,64.0,18.5,5.2,2.5,25.0,15.5,0.0
2016,2,25,7,30,128.0,37.0,5.3,3.0,50.0,30.19,20.66
2016,2,25,7,45,165.5,57.5,5.4,3.5,84.5,45.85,36.07
2016,2,25,8,0,203.0,78.0,5.5,4.0,119.0,64.6,49.09
2016,2,25,8,15,241.5,93.5,5.7,4.5,155.5,96.27,69.74
2016,2,25,8,30,280.0,109.0,5.9,5.0,192.0,132.57,98.01
2016,2,25,8,45,520.0,95.5,6.1,5.5,282.5,188.83,137.48
2016,2,25,9,0,760.0,82.0,6.3,6.0,373.0,271.74,204.16
2016,2,25,9,15,603.5,122.5,6.35,6.0,371.5,306.94,244.26
2016,2,25,9,30,447.0,163.0,6.4,6.0,370.0,321.19,263.38
2016,2,25,9,45,289.5,203.5,6.5,6.5,342.0,317.05,263.4
2016,2,25,10,0,132.0,244.0,6.6,7.0,314.0,295.03,245.64
2016,2,25,10,15,352.0,214.5,6.6,7.0,419.0,396.73,332.15
2016,2,25,10,30,572.0,185.0,6.6,7.0,524.0,520.23,436.45
2016,2,25,10,45,432.0,239.0,6.6,7.5,502.0,514.79,429.96
2016,2,25,11,0,292.0,293.0,6.6,8.0,480.0,491.36,408.06
2016,2,25,11,15,163.0,285.0,6.6,8.0,390.0,400.4,332.17
2016,2,25,11,30,34.0,277.0,6.6,8.0,300.0,297.2,244.42
2016,2,25,11,45,257.0,272.5,6.6,8.0,451.5,485.36,404.12
2016,2,25,12,0,480.0,268.0,6.6,8.0,603.0,680.37,564.02
2016,2,25,12,15,442.5,287.0,6.55,8.0,597.5,684.83,565.78
2016,2,25,12,30,405.0,306.0,6.5,8.0,592.0,676.71,558.47
2016,2,25,12,45,287.5,325.0,6.5,8.0,528.0,605.57,499.43
2016,2,25,13,0,170.0,344.0,6.5,8.0,464.0,517.75,426.49
2016,2,25,13,15,125.5,331.0,6.45,8.0,419.0,468.15,385.88
2016,2,25,13,30,81.0,318.0,6.4,8.0,374.0,403.96,333.07
2016,2,25,13,45,387.5,243.5,6.35,8.0,496.5,640.29,533.35
2016,2,25,14,0,694.0,169.0,6.3,8.0,619.0,841.42,696.79
2016,2,25,14,15,632.0,179.5,6.2,8.0,577.0,794.69,660.17
2016,2,25,14,30,570.0,190.0,6.1,8.0,535.0,741.36,618.33
2016,2,25,14,45,451.5,210.5,6.05,8.0,474.0,654.98,548.21
2016,2,25,15,0,333.0,231.0,6.0,8.0,413.0,557.91,468.65
2016,2,25,15,15,166.5,147.0,5.8,7.5,238.0,313.35,266.51
2016,2,25,15,30,0.0,63.0,5.6,7.0,63.0,58.61,45.29
2016,2,25,15,45,201.0,102.5,5.45,7.0,183.5,280.26,242.38
2016,2,25,16,0,402.0,142.0,5.3,7.0,304.0,487.78,419.03
2016,2,25,16,15,559.5,106.0,5.1,6.5,300.5,546.97,470.76
2016,2,25,16,30,717.0,70.0,4.9,6.0,297.0,588.69,506.94
2016,2,25,16,45,670.0,62.5,4.7,6.0,245.5,520.09,447.48
2016,2,25,17,0,623.0,55.0,4.5,6.0,194.0,453.66,388.24
2016,2,25,17,15,536.0,46.0,4.35,5.5,144.0,366.72,310.27
2016,2,25,17,30,449.0,37.0,4.2,5.0,94.0,287.14,235.6
2016,2,25,17,45,224.5,26.0,4.05,4.5,54.5,150.4,98.66
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,186.5,18.5,3.05,0.0,38.0,14.71,0.0
2016,2,26,7,30,373.0,37.0,3.3,0.0,76.0,30.14,21.15
2016,2,26,7,45,485.5,46.0,3.6,0.5,127.0,35.76,27.34
2016,2,26,8,0,598.0,55.0,3.9,1.0,178.0,51.77,33.0
2016,2,26,8,15,299.0,74.5,4.0,1.0,136.0,84.08,57.36
2016,2,26,8,30,0.0,94.0,4.1,1.0,94.0,85.51,70.84
2016,2,26,8,45,40.0,128.0,4.2,1.5,143.5,122.98,101.98
2016,2,26,9,0,80.0,162.0,4.3,2.0,193.0,166.98,138.9
2016,2,26,9,15,474.5,122.0,4.25,2.0,341.0,265.18,214.58
2016,2,26,9,30,869.0,82.0,4.2,2.0,489.0,408.34,332.98
2016,2,26,9,45,892.5,83.0,4.2,2.5,533.0,469.09,388.04
2016,2,26,10,0,916.0,84.0,4.2,3.0,577.0,530.63,442.33
2016,2,26,10,15,928.5,86.0,4.2,3.5,613.5,586.98,490.73
2016,2,26,10,30,941.0,88.0,4.2,4.0,650.0,642.25,536.69
2016,2,26,10,45,642.5,185.5,4.2,4.5,577.5,598.71,499.12
2016,2,26,11,0,344.0,283.0,4.2,5.0,505.0,516.96,429.17
2016,2,26,11,15,451.0,256.0,4.2,5.0,556.5,589.69,489.76
2016,2,26,11,30,558.0,229.0,4.2,5.0,608.0,662.82,549.37
2016,2,26,11,45,405.5,282.5,4.2,5.5,561.0,612.08,505.15
2016,2,26,12,0,253.0,336.0,4.2,6.0,514.0,550.6,452.31
2016,2,26,12,15,619.5,213.0,4.2,6.0,652.0,760.64,625.23
2016,2,26,12,30,986.0,90.0,4.2,6.0,790.0,949.98,767.32
2016,2,26,12,45,979.5,92.5,4.25,6.0,785.5,966.1,778.11
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,978.21,787.52
2016,2,26,13,15,969.0,94.5,4.3,6.0,768.5,985.18,792.9
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,988.17,795.61
2016,2,26,13,45,956.0,94.5,4.3,6.0,735.0,983.81,793.18
2016,2,26,14,0,947.0,95.0,4.3,6.0,714.0,975.56,788.15
2016,2,26,14,15,937.5,93.5,4.25,6.0,685.5,960.76,778.02
2016,2,26,14,30,928.0,92.0,4.2,6.0,657.0,942.3,765.39
2016,2,26,14,45,912.0,91.0,4.2,6.0,621.0,915.25,746.98
2016,2,26,15,0,896.0,90.0,4.2,6.0,585.0,892.49,731.81
2016,2,26,15,15,878.0,87.5,4.05,5.5,543.0,855.8,706.18
2016,2,26,15,30,860.0,85.0,3.9,5.0,501.0,816.55,678.79
2016,2,26,15,45,830.5,82.5,3.8,5.0,453.5,766.01,641.45
2016,2,26,16,0,801.0,80.0,3.7,5.0,406.0,714.19,602.57
2016,2,26,16,15,765.0,75.5,3.35,4.5,355.0,654.51,556.68
2016,2,26,16,30,729.0,71.0,3.0,4.0,304.0,599.41,512.49
2016,2,26,16,45,673.5,65.0,2.65,3.5,251.5,526.65,451.33
2016,2,26,17,0,618.0,59.0,2.3,3.0,199.0,456.67,390.3
2016,2,26,17,15,530.5,49.5,2.15,2.0,148.0,368.77,313.02
2016,2,26,17,30,443.0,40.0,2.0,1.0,97.0,288.14,238.62
2016,2,26,17,45,290.0,26.5,1.85,0.5,57.0,181.04,125.98
2016,2,26,18,0,137.0,13.0,1.7,0.0,17.0,64.75,0.0
2016,2,26,18,15,68.5,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.7,2.43
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.78,23.72
2016,2,27,7,45,422.0,52.0,2.1,0.0,124.5,41.04,32.35
2016,2,27,8,0,516.0,64.0,2.3,0.0,173.0,59.86,40.36
2016,2,27,8,15,578.0,72.5,2.4,0.5,225.0,106.83,65.97
2016,2,27,8,30,640.0,81.0,2.5,1.0,277.0,161.37,107.7
2016,2,27,8,45,685.5,86.5,2.7,2.0,328.5,217.02,156.24
2016,2,27,9,0,731.0,92.0,2.9,3.0,380.0,277.52,211.1
2016,2,27,9,15,761.0,97.0,2.95,3.5,428.0,337.06,266.17
2016,2,27,9,30,791.0,102.0,3.0,4.0,476.0,398.92,322.29
2016,2,27,9,45,816.0,104.5,3.15,4.5,519.5,459.44,376.15
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,519.4,428.11
2016,2,27,10,15,855.5,109.5,3.35,5.0,600.0,574.43,475.28
2016,2,27,10,30,870.0,112.0,3.4,5.0,637.0,628.79,520.69
2016,2,27,10,45,883.0,113.0,3.5,5.5,666.5,679.73,561.54
2016,2,27,11,0,896.0,114.0,3.6,6.0,696.0,729.27,600.3
2016,2,27,11,15,902.0,115.5,3.6,6.0,717.5,772.64,633.7
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,813.56,663.54
2016,2,27,11,45,914.0,116.0,3.65,6.5,752.5,849.15,688.28
2016,2,27,12,0,920.0,115.0,3.7,7.0,766.0,876.57,706.87
2016,2,27,12,15,921.0,115.5,3.65,7.0,770.0,903.03,725.51
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,926.09,741.65
2016,2,27,12,45,932.0,109.5,3.6,7.5,772.5,945.93,754.52
2016,2,27,13,0,942.0,103.0,3.6,8.0,771.0,962.23,764.92
2016,2,27,13,15,938.0,102.0,3.55,8.0,759.0,968.37,769.22
2016,2,27,13,30,934.0,101.0,3.5,8.0,747.0,970.62,770.99
2016,2,27,13,45,929.0,99.5,3.45,8.5,726.5,967.55,767.75
2016,2,27,14,0,924.0,98.0,3.4,9.0,706.0,960.65,762.01
2016,2,27,14,15,914.5,96.5,3.35,9.0,678.0,945.94,752.26
2016,2,27,14,30,905.0,95.0,3.3,9.0,650.0,927.67,740.15
2016,2,27,14,45,895.5,91.5,3.25,9.0,615.0,903.6,723.96
2016,2,27,15,0,886.0,88.0,3.2,9.0,580.0,883.62,710.84
2016,2,27,15,15,868.0,85.5,3.0,8.5,538.5,847.05,685.75
2016,2,27,15,30,850.0,83.0,2.8,8.0,497.0,807.97,658.69
2016,2,27,15,45,829.0,78.5,2.6,8.0,451.0,761.87,624.89
2016,2,27,16,0,808.0,74.0,2.4,8.0,405.0,714.03,589.39
2016,2,27,16,15,772.5,69.5,2.1,7.5,354.5,654.43,544.56
2016,2,27,16,30,737.0,65.0,1.8,7.0,304.0,594.86,498.38
2016,2,27,16,45,690.0,58.5,1.5,6.5,252.5,526.17,441.91
2016,2,27,17,0,643.0,52.0,1.2,6.0,201.0,459.42,384.87
2016,2,27,17,15,559.0,44.5,1.2,5.0,150.0,378.98,316.04
2016,2,27,17,30,475.0,37.0,1.2,4.0,99.0,301.24,246.02
2016,2,27,17,45,325.0,25.0,1.2,3.5,58.5,196.42,139.39
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,79.51,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,205.0,17.5,1.25,1.5,41.5,13.49,2.66
2016,2,28,7,30,410.0,35.0,1.4,2.0,83.0,27.68,19.16
2016,2,28,7,45,499.5,45.0,1.55,3.0,132.5,34.34,25.91
2016,2,28,8,0,589.0,55.0,1.7,4.0,182.0,54.66,33.12
2016,2,28,8,15,647.0,62.0,1.65,4.5,234.5,104.76,60.0
2016,2,28,8,30,705.0,69.0,1.6,5.0,287.0,161.75,103.36
2016,2,28,8,45,742.0,74.0,1.6,6.0,338.5,221.64,155.33
2016,2,28,9,0,779.0,79.0,1.6,7.0,390.0,282.46,209.88
2016,2,28,9,15,806.5,83.0,1.75,7.5,438.0,342.65,264.73
2016,2,28,9,30,834.0,87.0,1.9,8.0,486.0,404.8,320.19
2016,2,28,9,45,852.0,90.5,2.1,9.0,528.5,463.91,371.4
2016,2,28,10,0,870.0,94.0,2.3,10.0,571.0,523.27,421.08
2016,2,28,10,15,884.0,96.5,2.4,10.5,607.5,579.4,467.1
2016,2,28,10,30,898.0,99.0,2.5,11.0,644.0,634.74,511.11
2016,2,28,10,45,904.0,102.5,2.7,12.0,672.5,684.96,549.45
2016,2,28,11,0,910.0,106.0,2.9,13.0,701.0,733.14,585.21
2016,2,28,11,15,916.5,107.0,2.95,13.0,723.0,773.56,614.98
2016,2,28,11,30,923.0,108.0,3.0,13.0,745.0,814.12,643.79
2016,2,28,11,45,921.0,111.5,3.15,13.5,757.0,847.93,666.98
2016,2,28,12,0,919.0,115.0,3.3,14.0,769.0,878.42,687.78
2016,2,28,12,15,920.5,116.0,3.4,14.0,774.5,905.79,707.35
2016,2,28,12,30,922.0,117.0,3.5,14.0,780.0,929.78,724.62
2016,2,28,12,45,944.5,105.5,3.6,14.5,782.0,955.21,741.65
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,977.21,756.32
2016,2,28,13,15,963.5,93.5,3.7,15.0,772.0,984.46,761.58
2016,2,28,13,30,960.0,93.0,3.7,15.0,760.0,987.75,764.37
2016,2,28,13,45,944.0,96.5,3.75,15.0,737.5,980.28,760.21
2016,2,28,14,0,928.0,100.0,3.8,15.0,715.0,969.02,753.63
2016,2,28,14,15,919.0,98.0,3.75,15.0,686.5,954.1,743.99
2016,2,28,14,30,910.0,96.0,3.7,15.0,658.0,935.57,731.95
2016,2,28,14,45,888.5,97.0,3.7,15.0,621.0,913.76,718.0
2016,2,28,15,0,867.0,98.0,3.7,15.0,584.0,881.33,696.46
2016,2,28,15,15,848.5,95.0,3.5,14.5,542.0,844.05,671.52
2016,2,28,15,30,830.0,92.0,3.3,14.0,500.0,804.31,644.56
2016,2,28,15,45,803.0,88.0,3.15,13.5,453.0,754.54,610.06
2016,2,28,16,0,776.0,84.0,3.0,13.0,406.0,703.44,573.96
2016,2,28,16,15,739.5,79.0,2.8,12.5,355.0,647.77,533.28
2016,2,28,16,30,703.0,74.0,2.6,12.0,304.0,588.29,487.65
2016,2,28,16,45,655.5,66.5,2.45,11.5,252.5,519.49,432.47
2016,2,28,17,0,608.0,59.0,2.3,11.0,201.0,452.92,376.81
2016,2,28,17,15,523.5,49.5,2.3,10.5,150.5,366.72,303.08
2016,2,28,17,30,439.0,40.0,2.3,10.0,100.0,287.64,232.28
2016,2,28,17,45,301.0,27.0,2.35,9.5,59.5,189.72,135.72
2016,2,28,18,0,163.0,14.0,2.4,9.0,19.0,76.08,0.0
2016,2,28,18,15,81.5,7.0,2.55,9.0,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,144.5,21.0,3.9,7.5,38.5,16.33,6.26
2016,2,29,7,30,289.0,42.0,4.0,8.0,77.0,32.46,23.01
2016,2,29,7,45,397.0,52.5,4.1,8.5,126.0,40.5,30.9
2016,2,29,8,0,505.0,63.0,4.2,9.0,175.0,62.57,38.94
2016,2,29,8,15,566.5,71.5,4.25,9.5,226.5,109.49,65.67
2016,2,29,8,30,628.0,80.0,4.3,10.0,278.0,163.86,107.16
2016,2,29,8,45,688.5,82.0,4.4,11.0,332.0,219.26,154.05
2016,2,29,9,0,749.0,84.0,4.5,12.0,386.0,281.21,208.49
2016,2,29,9,15,778.0,88.5,4.5,12.5,434.0,343.13,264.35
2016,2,29,9,30,807.0,93.0,4.5,13.0,482.0,404.96,319.2
2016,2,29,9,45,831.5,95.0,4.5,14.0,526.0,464.22,369.98
2016,2,29,10,0,856.0,97.0,4.5,15.0,570.0,524.42,419.79
2016,2,29,10,15,869.5,99.5,4.5,15.0,606.5,579.71,465.83
2016,2,29,10,30,883.0,102.0,4.5,15.0,643.0,634.18,510.01
2016,2,29,10,45,893.5,103.5,4.5,15.5,672.0,684.62,549.0
2016,2,29,11,0,904.0,105.0,4.5,16.0,701.0,730.81,583.84
2016,2,29,11,15,910.5,106.0,4.5,16.0,722.5,773.62,615.11
2016,2,29,11,30,917.0,107.0,4.5,16.0,744.0,813.97,643.83
2016,2,29,11,45,923.0,106.5,4.5,16.0,758.0,849.68,669.03
2016,2,29,12,0,929.0,106.0,4.5,16.0,772.0,882.48,692.05
2016,2,29,12,15,930.5,106.5,4.45,16.0,777.0,909.44,710.5
2016,2,29,12,30,932.0,107.0,4.4,16.0,782.0,932.96,726.52
2016,2,29,12,45,939.5,102.5,4.35,16.5,780.5,952.8,738.56
2016,2,29,13,0,947.0,98.0,4.3,17.0,779.0,969.04,748.24
2016,2,29,13,15,944.0,97.5,4.15,17.0,767.0,976.49,752.84
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,980.05,754.9
2016,2,29,13,45,939.0,94.5,3.9,17.0,736.0,978.36,753.8
2016,2,29,14,0,937.0,92.0,3.8,17.0,717.0,972.78,750.19
2016,2,29,14,15,928.5,90.5,3.65,16.5,689.0,958.59,741.84
2016,2,29,14,30,920.0,89.0,3.5,16.0,661.0,940.76,731.1
2016,2,29,14,45,913.0,85.5,3.35,16.0,627.0,918.36,715.87
2016,2,29,15,0,906.0,82.0,3.2,16.0,593.0,892.52,698.31
2016,2,29,15,15,890.0,79.5,2.9,15.5,552.0,857.03,674.14
2016,2,29,15,30,874.0,77.0,2.6,15.0,511.0,825.86,652.93
2016,2,29,15,45,856.0,73.0,2.35,15.0,465.0,781.69,621.21
2016,2,29,16,0,838.0,69.0,2.1,15.0,419.0,735.54,587.77
2016,2,29,16,15,805.5,65.0,1.85,14.0,368.0,677.27,546.84
2016,2,29,16,30,773.0,61.0,1.6,13.0,317.0,618.77,504.56
2016,2,29,16,45,729.0,55.5,1.4,12.5,265.0,551.3,451.7
2016,2,29,17,0,685.0,50.0,1.2,12.0,213.0,485.49,397.65
2016,2,29,17,15,606.0,43.0,1.2,11.0,161.0,401.02,327.86
2016,2,29,17,30,527.0,36.0,1.2,10.0,109.0,322.62,259.44
2016,2,29,17,45,382.5,25.0,1.25,9.5,66.0,218.66,161.62
2016,2,29,18,0,238.0,14.0,1.3,9.0,23.0,118.71,0.0
2016,2,29,18,15,119.0,7.0,1.3,9.0,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,59.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,119.0,11.0,1.3,4.0,13.0,10.48,0.0
2016,3,1,7,15,272.0,24.0,1.45,4.5,51.5,19.0,9.16
2016,3,1,7,30,425.0,37.0,1.6,5.0,90.0,28.83,20.22
2016,3,1,7,45,502.0,47.0,1.8,6.0,138.5,35.39,26.67
2016,3,1,8,0,579.0,57.0,2.0,7.0,187.0,60.91,35.45
2016,3,1,8,15,633.5,63.5,1.9,8.0,238.5,110.21,63.5
2016,3,1,8,30,688.0,70.0,1.8,9.0,290.0,165.96,106.34
2016,3,1,8,45,714.5,77.5,1.7,10.0,338.5,222.76,155.8
2016,3,1,9,0,741.0,85.0,1.6,11.0,387.0,282.1,208.56
2016,3,1,9,15,767.5,89.0,1.65,11.5,433.5,342.37,262.17
2016,3,1,9,30,794.0,93.0,1.7,12.0,480.0,402.26,314.36
2016,3,1,9,45,803.0,100.0,1.75,13.0,520.0,458.83,361.9
2016,3,1,10,0,812.0,107.0,1.8,14.0,560.0,514.82,407.12
2016,3,1,10,15,826.5,109.5,2.05,14.5,595.5,568.58,450.76
2016,3,1,10,30,841.0,112.0,2.3,15.0,631.0,621.74,492.8
2016,3,1,10,45,842.0,118.0,2.55,16.0,657.5,668.85,528.21
2016,3,1,11,0,843.0,124.0,2.8,17.0,684.0,713.69,561.02
2016,3,1,11,15,525.0,232.0,3.05,17.0,584.5,625.75,492.23
2016,3,1,11,30,207.0,340.0,3.3,17.0,485.0,500.16,392.53
2016,3,1,11,45,528.5,238.0,3.55,17.5,617.5,678.26,533.68
2016,3,1,12,0,850.0,136.0,3.8,18.0,750.0,857.12,665.94
2016,3,1,12,15,851.5,136.5,3.9,18.0,754.5,882.92,683.17
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,905.51,699.34
2016,3,1,12,45,857.0,134.0,4.15,18.0,756.5,923.24,712.49
2016,3,1,13,0,861.0,131.0,4.3,18.0,754.0,937.57,723.42
2016,3,1,13,15,856.5,130.5,4.35,18.0,741.5,943.38,728.02
2016,3,1,13,30,852.0,130.0,4.4,18.0,729.0,945.53,730.45
2016,3,1,13,45,842.5,129.5,4.45,18.0,708.5,939.44,727.28
2016,3,1,14,0,833.0,129.0,4.5,18.0,688.0,929.77,721.79
2016,3,1,14,15,822.0,127.0,4.45,18.0,660.0,913.59,711.03
2016,3,1,14,30,811.0,125.0,4.4,18.0,632.0,894.1,698.08
2016,3,1,14,45,615.5,173.0,4.4,18.0,546.0,769.34,609.14
2016,3,1,15,0,420.0,221.0,4.4,18.0,460.0,638.45,509.04
2016,3,1,15,15,210.0,131.0,4.3,17.5,250.5,332.4,271.69
2016,3,1,15,30,0.0,41.0,4.2,17.0,41.0,38.11,26.28
2016,3,1,15,45,29.0,107.5,4.1,17.0,119.5,131.05,104.97
2016,3,1,16,0,58.0,174.0,4.0,17.0,198.0,232.33,188.83
2016,3,1,16,15,50.0,154.0,3.95,16.5,173.0,203.69,165.74
2016,3,1,16,30,42.0,134.0,3.9,16.0,148.0,175.47,142.85
2016,3,1,16,45,30.5,112.0,3.85,15.5,121.5,142.82,115.72
2016,3,1,17,0,19.0,90.0,3.8,15.0,95.0,103.78,82.72
2016,3,1,17,15,9.5,68.5,3.9,14.5,71.0,75.58,58.42
2016,3,1,17,30,0.0,47.0,4.0,14.0,47.0,47.73,34.24
2016,3,1,17,45,0.0,27.5,4.1,14.0,27.5,26.76,15.36
2016,3,1,18,0,0.0,8.0,4.2,14.0,8.0,7.41,0.0
2016,3,1,18,15,0.0,4.0,4.35,14.0,4.0,3.81,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,7.0,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,14.0,3.7,3.0,17.0,13.34,0.0
2016,3,2,7,15,281.5,28.0,3.95,3.0,58.0,22.61,12.7
2016,3,2,7,30,436.0,42.0,4.2,3.0,99.0,33.27,24.45
2016,3,2,7,45,524.5,51.5,4.5,3.5,150.5,39.19,30.43
2016,3,2,8,0,613.0,61.0,4.8,4.0,202.0,67.21,39.72
2016,3,2,8,15,668.0,68.0,4.85,4.0,255.5,119.3,70.75
2016,3,2,8,30,723.0,75.0,4.9,4.0,309.0,177.93,117.64
2016,3,2,8,45,763.5,78.5,5.0,4.5,361.5,239.04,172.37
2016,3,2,9,0,804.0,82.0,5.1,5.0,414.0,301.27,230.07
2016,3,2,9,15,829.5,86.0,5.05,5.0,462.5,362.68,287.99
2016,3,2,9,30,855.0,90.0,5.0,5.0,511.0,425.77,346.39
2016,3,2,9,45,877.0,91.5,4.95,5.5,555.0,486.19,400.56
2016,3,2,10,0,899.0,93.0,4.9,6.0,599.0,547.18,453.49
2016,3,2,10,15,672.5,167.5,4.8,6.0,559.0,541.94,450.59
2016,3,2,10,30,446.0,242.0,4.7,6.0,519.0,510.56,424.24
2016,3,2,10,45,698.5,170.0,4.6,6.5,626.5,630.95,523.72
2016,3,2,11,0,951.0,98.0,4.5,7.0,734.0,761.51,628.02
2016,3,2,11,15,957.5,99.0,4.4,7.0,756.0,806.1,659.8
2016,3,2,11,30,964.0,100.0,4.3,7.0,778.0,848.07,689.71
2016,3,2,11,45,969.5,99.5,4.25,7.0,792.0,884.83,715.82
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,918.48,739.5
2016,3,2,12,15,975.5,99.5,4.2,7.0,810.5,945.63,758.82
2016,3,2,12,30,976.0,100.0,4.2,7.0,815.0,969.12,775.56
2016,3,2,12,45,978.5,97.5,4.25,7.5,812.0,987.35,787.63
2016,3,2,13,0,981.0,95.0,4.3,8.0,809.0,1001.72,797.07
2016,3,2,13,15,977.5,94.5,4.25,8.0,796.0,1008.9,802.01
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1012.05,804.27
2016,3,2,13,45,969.0,92.0,4.2,8.0,762.0,1008.06,802.17
2016,3,2,14,0,964.0,90.0,4.2,8.0,741.0,1000.07,797.42
2016,3,2,14,15,955.5,89.0,4.1,7.5,712.5,986.12,789.03
2016,3,2,14,30,947.0,88.0,4.0,7.0,684.0,968.41,778.46
2016,3,2,14,45,933.0,87.0,3.95,7.0,647.5,942.21,760.66
2016,3,2,15,0,919.0,86.0,3.9,7.0,611.0,912.77,740.57
2016,3,2,15,15,902.0,83.5,3.8,6.5,568.5,875.98,715.97
2016,3,2,15,30,885.0,81.0,3.7,6.0,526.0,843.54,694.49
2016,3,2,15,45,858.0,78.5,3.65,6.0,478.0,793.54,658.37
2016,3,2,16,0,831.0,76.0,3.6,6.0,430.0,742.09,620.66
2016,3,2,16,15,796.5,72.0,3.3,5.5,378.0,682.31,575.64
2016,3,2,16,30,762.0,68.0,3.0,5.0,326.0,622.42,529.45
2016,3,2,16,45,714.0,62.0,2.75,4.5,272.5,551.85,471.59
2016,3,2,17,0,666.0,56.0,2.5,4.0,219.0,483.26,412.98
2016,3,2,17,15,585.5,48.5,2.3,3.5,166.5,402.52,341.79
2016,3,2,17,30,505.0,41.0,2.1,3.0,114.0,324.05,269.96
2016,3,2,17,45,352.0,29.5,1.95,2.5,70.0,216.37,168.67
2016,3,2,18,0,199.0,18.0,1.8,2.0,26.0,112.54,0.0
2016,3,2,18,15,99.5,9.0,1.8,1.5,13.0,42.26,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.0,30.5,1.75,-0.5,58.0,23.84,14.51
2016,3,3,7,30,404.0,43.0,1.9,0.0,98.0,33.88,25.45
2016,3,3,7,45,488.0,53.5,2.1,0.0,148.0,40.65,32.31
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,70.1,43.0
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,119.78,73.54
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,175.98,118.83
2016,3,3,8,45,702.5,87.5,2.6,2.0,350.5,233.35,170.81
2016,3,3,9,0,724.0,97.0,2.7,3.0,399.0,292.72,225.62
2016,3,3,9,15,464.5,158.0,2.65,3.0,360.5,303.68,245.97
2016,3,3,9,30,205.0,219.0,2.6,3.0,322.0,283.34,235.09
2016,3,3,9,45,266.5,229.5,2.55,3.5,374.5,336.67,279.6
2016,3,3,10,0,328.0,240.0,2.5,4.0,427.0,395.14,327.65
2016,3,3,10,15,380.0,244.0,2.4,4.0,473.0,447.9,371.03
2016,3,3,10,30,432.0,248.0,2.3,4.0,519.0,509.02,420.32
2016,3,3,10,45,395.0,271.5,2.2,4.5,527.5,526.62,432.66
2016,3,3,11,0,358.0,295.0,2.1,5.0,536.0,544.53,444.81
2016,3,3,11,15,392.5,294.5,1.95,5.0,566.5,587.09,477.6
2016,3,3,11,30,427.0,294.0,1.8,5.0,597.0,637.89,515.6
2016,3,3,11,45,415.5,304.0,1.7,5.0,603.5,649.43,523.05
2016,3,3,12,0,404.0,314.0,1.6,5.0,610.0,665.96,534.24
2016,3,3,12,15,238.0,329.0,1.55,5.0,503.5,553.54,445.55
2016,3,3,12,30,72.0,344.0,1.5,5.0,397.0,410.66,331.49
2016,3,3,12,45,53.5,324.0,1.45,5.0,363.5,376.06,304.8
2016,3,3,13,0,35.0,304.0,1.4,5.0,330.0,340.37,276.26
2016,3,3,13,15,52.5,316.0,1.25,5.0,354.5,371.85,301.71
2016,3,3,13,30,70.0,328.0,1.1,5.0,379.0,403.91,326.83
2016,3,3,13,45,67.5,317.5,1.0,5.0,365.5,392.37,317.5
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,380.5,308.29
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,291.86,237.98
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,194.11,158.51
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,188.72,154.81
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,183.42,150.78
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,122.4,100.13
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,64.22,50.62
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,50.68,39.04
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,37.16,27.28
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,32.5,23.3
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,27.84,19.26
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,22.72,14.74
