Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,17.61,10.16
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,13.43,6.35
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,9.26,2.51
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,5.55,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.85,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.95,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.62,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,27.01,17.54
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,40.84,31.75
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,58.05,48.21
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,83.12,66.76
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,107.73,86.61
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,133.15,107.71
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,178.7,143.17
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,236.2,190.25
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,314.03,252.87
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,418.67,339.79
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,478.48,391.39
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,537.6,440.94
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,592.74,487.15
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,647.17,531.5
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,622.9,509.61
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,568.93,463.62
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,518.6,421.24
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,450.03,363.65
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,572.78,462.82
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,705.65,565.53
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,827.41,659.99
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,945.91,744.19
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,852.3,675.52
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,740.31,588.01
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,776.52,618.06
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,810.5,645.28
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,751.32,599.53
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,678.1,543.61
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,635.24,511.62
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,591.72,478.55
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,748.83,606.4
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,880.89,705.52
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,537.02,444.51
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,165.58,134.7
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,149.76,122.45
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,134.07,109.51
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,393.95,335.47
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,586.77,493.13
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,517.19,435.17
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,449.84,378.98
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,365.9,307.26
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,288.39,238.31
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,194.28,152.07
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,103.19,14.47
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,37.74,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,8.58,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,14.21,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,28.14,18.9
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,41.52,32.49
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,51.15,41.93
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,83.89,55.68
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,132.68,87.42
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,186.41,129.88
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,240.88,176.41
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,300.21,227.17
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,357.36,277.65
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,416.71,328.91
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,473.78,377.48
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,531.51,425.25
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,585.32,469.29
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,638.66,512.0
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,686.25,548.51
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,732.22,583.04
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,774.66,615.09
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,814.96,644.11
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,846.24,665.74
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,874.29,685.11
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,798.52,628.58
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,701.23,553.44
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,748.61,591.55
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,786.03,621.31
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,712.26,564.7
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,648.3,514.89
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,616.59,491.45
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,569.76,456.39
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,652.33,523.55
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,730.89,585.5
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,642.82,518.2
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,571.09,462.89
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,533.61,434.94
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,495.56,406.01
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,302.12,250.49
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,113.52,91.3
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,99.29,80.0
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,85.05,68.17
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,70.27,55.66
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,55.44,42.88
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,41.82,30.84
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,28.78,19.18
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,17.62,8.99
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,6.48,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,3.34,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,9.05,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.39,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,26.87,17.88
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,37.74,28.84
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,43.41,34.5
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,79.12,46.94
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,131.08,80.36
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,189.29,127.78
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,247.63,179.81
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,312.25,238.34
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,372.67,293.62
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,434.68,348.89
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,493.99,400.39
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,553.41,450.23
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,608.61,495.71
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,662.83,538.98
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,712.7,576.49
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,760.48,611.14
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,712.4,569.72
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,632.4,504.08
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,630.98,501.2
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,625.9,494.88
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,629.04,495.8
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,630.26,495.13
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,818.47,637.93
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,986.58,750.16
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,691.85,540.56
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,342.98,269.76
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,689.12,544.59
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,983.62,746.26
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,968.35,731.99
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,957.57,725.35
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,931.36,709.37
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,901.95,691.41
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,864.67,668.4
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,824.88,643.48
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,776.66,611.84
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,726.95,578.57
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,671.88,540.36
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,612.97,497.94
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,543.94,445.49
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,477.07,392.44
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,393.83,324.97
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,316.74,259.0
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,220.9,173.53
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,130.05,49.19
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,48.44,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,12.87,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,23.63,3.01
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,32.37,23.01
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,42.87,33.73
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,51.66,42.31
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,90.01,58.7
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,138.29,90.7
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,193.3,135.46
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,248.37,183.9
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,308.27,237.53
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,352.87,279.38
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,396.23,319.04
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,467.9,379.46
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,543.26,441.02
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,598.34,485.8
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,651.97,528.32
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,700.26,564.76
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,746.74,598.93
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,788.84,630.23
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,828.62,658.55
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,861.73,680.58
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,891.75,700.39
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,917.27,717.94
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,939.51,733.19
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,954.65,742.12
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,966.2,748.66
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,971.66,751.84
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,973.45,752.62
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,964.64,746.49
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,958.15,742.24
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,941.32,730.87
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,921.21,717.4
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,826.32,650.63
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,726.64,578.52
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,635.74,509.44
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,535.52,432.06
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,386.83,314.91
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,247.89,201.33
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,219.09,179.21
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,190.73,156.61
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,320.28,267.96
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,418.28,347.47
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,337.35,278.81
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,263.5,214.73
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,179.03,139.77
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,97.38,42.81
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,34.05,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,10.48,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,18.32,3.71
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,32.66,22.93
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,47.42,37.09
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,54.89,44.2
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,90.7,58.06
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,139.36,90.43
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,192.78,132.8
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,246.38,177.99
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,306.22,229.29
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,363.66,279.49
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,423.11,330.17
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,481.14,377.71
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,541.6,425.5
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,595.73,467.15
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,649.23,506.88
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,700.31,542.63
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,750.35,576.35
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,793.24,603.72
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,833.76,628.77
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,865.42,646.71
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,898.7,665.44
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,924.42,682.38
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,946.75,697.27
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,964.28,708.57
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,978.21,717.66
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,984.11,723.76
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,986.21,727.55
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,979.94,725.95
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,978.2,727.46
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,889.26,670.31
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,788.22,603.21
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,845.8,646.49
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,883.73,673.95
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,846.6,649.49
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,807.1,623.88
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,760.75,592.41
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,709.39,556.97
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,650.16,516.75
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,591.2,474.73
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,520.81,420.96
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,452.93,367.19
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,371.33,301.54
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,295.84,237.86
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,205.65,159.35
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,121.48,61.18
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,43.94,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.96,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.33,20.75
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,41.44,31.37
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,46.02,35.83
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,86.33,49.9
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,137.1,83.27
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,193.76,128.9
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,251.37,178.82
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,315.58,234.98
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,374.65,287.33
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,435.25,339.72
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,493.95,389.32
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,553.21,437.91
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,608.01,481.5
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,661.85,523.1
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,710.0,559.44
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,757.61,593.74
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,721.22,563.33
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,657.36,511.46
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,686.66,532.84
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,715.1,552.9
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,729.04,562.66
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,740.77,570.91
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,866.42,667.36
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,976.32,743.6
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,939.31,717.31
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,884.55,679.59
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,933.4,713.46
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,971.47,738.89
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,955.29,729.62
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,935.66,718.42
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,857.97,664.95
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,775.57,607.5
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,685.53,542.33
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,604.69,481.65
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,651.69,521.36
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,693.01,553.96
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,633.56,510.67
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,574.54,466.09
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,505.66,412.43
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,439.19,358.87
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,358.09,292.0
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,283.12,227.79
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,193.68,149.98
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,112.13,61.26
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,39.8,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,20.22,8.04
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,37.59,26.89
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,52.79,41.16
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,70.13,56.95
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,96.19,73.35
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,123.91,94.69
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,153.95,118.79
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,205.85,153.8
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,288.06,216.78
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,264.52,206.77
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,208.99,165.95
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,272.54,216.4
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,345.25,273.48
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,382.05,301.72
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,420.37,330.88
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,446.34,350.03
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,471.87,368.63
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,483.74,377.33
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,494.33,385.05
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,457.4,355.36
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,407.54,315.81
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,413.6,320.57
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,419.43,325.06
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,600.8,467.88
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,776.38,601.4
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,795.22,615.62
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,811.83,629.07
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,805.03,623.66
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,795.71,616.64
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,717.02,558.15
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,626.82,490.53
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,698.38,548.99
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,754.73,595.05
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,764.02,603.61
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,767.85,608.14
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,719.43,573.2
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,669.95,537.23
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,609.22,492.44
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,549.12,446.94
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,481.58,393.66
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,419.63,343.08
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,340.61,277.51
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,268.36,215.48
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,185.31,143.24
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,107.92,62.61
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,37.58,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,11.91,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,21.75,10.09
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,38.32,27.42
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,52.13,40.31
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,67.3,54.05
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,98.18,71.26
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,132.13,96.47
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,168.87,125.81
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,187.98,144.96
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,196.88,154.59
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,268.25,209.31
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,358.82,279.98
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,431.92,337.05
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,521.68,406.48
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,514.04,399.74
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,481.58,372.96
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,424.72,328.54
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,355.38,273.63
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,285.28,220.21
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,207.28,159.58
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,350.75,270.75
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,505.36,384.06
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,560.49,424.3
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,617.39,466.05
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,569.61,429.72
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,519.17,391.84
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,674.06,509.29
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,830.92,622.01
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,827.46,619.53
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,821.27,616.89
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,744.45,561.88
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,655.23,497.94
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,635.04,485.35
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,613.08,470.89
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,677.46,522.28
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,724.26,558.84
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,556.17,434.93
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,383.18,302.6
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,345.01,275.16
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,307.11,246.44
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,264.05,212.8
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,221.99,179.04
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,176.67,141.71
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,133.06,104.75
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,84.63,63.0
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,32.15,15.95
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,13.82,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.77,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,9.26,1.46
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,23.2,14.59
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,37.17,27.36
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,53.25,41.88
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,69.36,53.51
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,86.1,67.6
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,103.03,81.62
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,133.41,105.99
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,165.55,131.53
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,185.65,147.23
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,205.94,162.84
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,292.48,230.56
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,390.62,305.94
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,394.19,307.68
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,392.44,305.27
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,474.49,367.6
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,570.62,437.99
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,671.46,512.66
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,779.09,590.1
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,813.55,611.94
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,846.29,633.06
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,807.33,602.61
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,764.55,569.88
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,767.54,571.34
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,767.96,570.62
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,565.79,427.06
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,343.63,261.14
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,287.37,220.09
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,244.72,187.84
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,434.93,336.42
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,613.64,468.4
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,680.37,519.13
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,728.2,557.2
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,642.45,495.02
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,547.24,425.87
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,345.14,272.74
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,146.55,113.66
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,129.43,100.89
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,112.32,87.46
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,94.46,73.02
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,76.53,58.29
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,59.05,43.77
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,41.41,28.84
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,26.93,16.37
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,12.98,3.44
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,6.67,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,9.53,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,18.56,8.99
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,36.43,26.01
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,53.71,41.84
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,71.62,57.92
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,91.2,71.3
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,111.13,87.49
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,132.11,104.42
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,141.42,111.98
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,149.61,118.42
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,133.89,105.35
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,116.92,91.28
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,140.89,110.33
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,165.23,129.36
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,220.97,173.53
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,282.06,221.14
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,255.92,200.15
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,231.56,180.72
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,223.78,174.51
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,215.73,168.07
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,257.64,200.6
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,300.55,233.38
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,258.19,200.44
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,215.36,167.05
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,180.37,139.6
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,145.3,111.79
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,229.59,178.98
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,330.03,257.13
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,219.14,170.4
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,123.4,94.23
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,118.61,90.65
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,113.82,86.97
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,515.94,413.8
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,853.18,659.61
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,816.56,631.31
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,781.86,607.17
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,735.59,574.84
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,688.2,541.43
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,631.29,500.72
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,574.66,458.59
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,514.29,411.28
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,455.04,363.45
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,377.06,301.92
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,304.76,242.23
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,222.11,171.79
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,148.88,98.62
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,53.75,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
