Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,13.34,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.23,12.35
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,29.95,20.45
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,37.28,27.33
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,46.19,35.37
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,95.36,52.67
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,142.97,97.56
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,164.24,125.26
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,209.88,159.41
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,268.11,204.51
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,310.22,238.75
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,353.1,272.9
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,378.06,292.62
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,396.0,306.1
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,516.01,399.62
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,658.02,507.18
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,705.17,540.5
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,750.31,571.7
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,706.45,536.54
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,631.79,478.35
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,515.54,392.62
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,387.53,295.08
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,395.92,301.89
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,404.25,308.07
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,566.49,431.74
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,734.13,553.24
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,857.49,643.69
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,960.31,713.53
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,804.26,605.64
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,634.99,480.84
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,726.26,551.78
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,800.42,607.78
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,830.63,630.41
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,848.48,643.79
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,676.45,521.92
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,508.57,396.07
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,592.81,464.4
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,656.22,513.98
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,597.53,470.94
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,535.34,425.48
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,464.31,371.22
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,397.24,318.42
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,321.51,257.92
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,252.07,200.35
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,173.2,133.85
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,94.89,63.15
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,33.93,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,11.87,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,23.91,14.17
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,30.66,21.29
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,37.1,27.4
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,46.42,29.66
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,97.31,52.14
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,154.16,92.86
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,212.4,141.23
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,271.2,193.1
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,333.16,247.96
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,393.49,300.82
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,456.33,354.0
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,514.41,401.95
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,572.45,448.21
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,626.96,490.1
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,680.18,529.6
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,729.47,564.8
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,776.75,595.82
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,818.6,623.4
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,857.72,648.76
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,892.04,669.68
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,923.08,688.2
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,947.79,703.72
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,968.88,716.88
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,984.02,726.21
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,995.33,733.16
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,1000.7,736.94
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,1002.19,738.4
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,995.29,733.16
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,984.63,725.72
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,969.48,717.77
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,950.8,707.62
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,922.23,690.1
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,898.53,675.94
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,861.52,651.72
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,822.05,625.82
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,773.01,593.47
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,722.76,559.84
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,665.95,520.81
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,612.66,483.51
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,545.71,433.81
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,480.79,383.74
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,403.24,323.07
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,331.08,263.72
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,243.83,189.66
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,167.86,116.66
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,61.52,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,15.09,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,29.44,18.89
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,42.47,31.51
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,56.32,44.28
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,72.87,52.75
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,116.48,77.19
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,162.31,110.2
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,213.77,151.66
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,264.66,194.86
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,319.27,241.4
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,374.41,288.02
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,430.15,334.15
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,483.61,376.81
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,539.17,419.84
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,589.98,458.72
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,640.46,496.33
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,687.33,530.69
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,733.39,563.76
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,774.31,592.23
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,813.3,618.13
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,844.55,638.2
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,876.48,658.67
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,901.99,675.98
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,924.49,691.33
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,952.03,710.2
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,976.36,726.91
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,984.57,732.64
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,989.11,736.18
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,950.14,710.81
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,902.76,679.8
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,858.45,651.03
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,808.2,616.98
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,834.12,637.54
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,847.96,648.01
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,822.5,631.61
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,789.24,609.88
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,739.45,576.12
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,685.27,538.75
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,625.72,497.68
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,567.24,454.82
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,506.31,408.29
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,446.71,361.24
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,372.74,302.12
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,303.52,244.31
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,221.85,174.11
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,151.65,107.49
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,55.01,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,12.47,0.0
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,25.31,16.08
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,31.99,22.9
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,38.36,28.98
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,53.05,32.68
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,105.17,58.29
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,163.06,100.73
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,222.15,149.64
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,281.86,201.38
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,344.0,254.45
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,404.27,305.69
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,465.65,356.16
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,524.39,402.18
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,583.16,446.37
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,637.75,489.45
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,691.15,530.78
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,740.18,567.15
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,787.2,599.57
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,829.16,628.62
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,868.42,655.77
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,901.96,679.43
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,932.24,700.94
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,957.62,718.41
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,979.47,733.62
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,994.67,743.12
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,1006.1,750.25
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,1010.84,753.7
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,1011.7,754.79
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,1004.62,751.2
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,993.8,745.31
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,977.59,735.15
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,957.87,722.78
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,938.81,711.35
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,908.59,692.3
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,870.99,668.07
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,830.96,641.99
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,782.37,608.72
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,732.46,574.19
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,678.52,537.64
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,621.02,497.51
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,551.02,444.18
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,483.52,391.02
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,404.95,328.88
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,331.75,268.1
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,239.93,189.71
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,159.7,115.6
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,71.64,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,13.68,0.45
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,27.89,18.58
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,35.33,26.05
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,42.42,32.8
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,58.33,35.98
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,110.31,62.23
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,165.9,103.37
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,229.24,156.42
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,289.27,209.14
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,351.5,263.23
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,391.23,301.23
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,422.02,329.82
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,500.8,392.33
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,591.97,462.65
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,647.19,505.21
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,701.18,545.99
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,750.64,581.55
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,798.35,613.09
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,840.24,640.92
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,879.37,666.68
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,913.78,688.35
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,944.99,707.79
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,969.63,724.2
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,990.65,738.36
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,1006.83,749.48
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,1019.2,758.28
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,1024.99,761.74
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,1026.85,762.84
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,1022.25,758.47
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,1013.78,751.8
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,998.19,741.45
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,978.97,728.91
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,953.38,712.3
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,924.58,693.66
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,895.26,675.33
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,855.64,649.91
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,807.98,618.31
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,758.66,585.26
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,701.03,546.85
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,643.09,507.31
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,577.49,458.93
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,510.78,407.41
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,431.87,345.94
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,358.09,285.53
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,264.35,207.07
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,182.63,132.78
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,83.08,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,9.26,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,18.55,10.54
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,38.32,28.74
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,56.96,45.91
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,77.62,61.58
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,99.56,80.14
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,102.98,83.04
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,105.23,84.91
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,88.53,70.32
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,70.75,54.9
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,52.57,39.3
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,34.41,23.75
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,43.27,31.14
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,52.15,38.46
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,55.43,41.12
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,58.72,43.78
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,54.06,39.81
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,49.41,35.87
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,110.87,86.85
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,173.25,137.59
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,168.92,133.57
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,164.51,129.68
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,183.93,145.3
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,203.61,161.01
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,159.99,125.86
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,116.42,90.53
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,108.8,84.45
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,101.16,78.28
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,134.91,106.03
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,169.31,134.05
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,100.65,78.35
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,34.45,23.43
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,32.57,21.93
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,30.7,20.4
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,92.98,73.07
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,160.14,129.41
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,106.17,84.61
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,54.88,41.44
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,48.34,36.08
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,41.81,30.64
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,35.28,25.07
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,28.76,19.44
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,22.25,13.77
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,15.75,8.04
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,10.65,3.47
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,5.55,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.77,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,8.33,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,16.68,9.32
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,29.24,21.27
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,41.81,33.22
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,55.18,43.54
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,68.29,55.13
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,46.46,35.72
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,24.13,15.83
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,26.0,17.38
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,27.87,18.92
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,116.82,95.95
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,205.32,170.55
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,197.99,163.54
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,189.63,155.9
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,164.72,134.77
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,139.08,113.02
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,157.44,128.08
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,176.15,143.21
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,222.29,181.08
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,269.43,219.19
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,231.96,188.11
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,194.02,156.79
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,194.96,157.61
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,195.87,158.33
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,183.66,148.31
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,171.33,138.23
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,158.93,128.01
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,146.46,117.72
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,119.42,95.39
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,92.53,73.01
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,276.29,227.27
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,478.94,387.71
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,278.5,227.95
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,95.4,75.72
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,139.17,113.28
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,185.07,151.93
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,118.18,96.0
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,54.88,42.08
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,48.34,36.69
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,41.81,31.18
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,35.75,25.95
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,29.69,20.65
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,23.18,14.92
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,16.68,9.1
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,11.11,4.04
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.77,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,16.34,6.48
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,33.71,24.79
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,41.78,32.89
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,49.45,40.3
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,71.32,44.88
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,123.79,74.48
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,180.37,119.22
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,241.79,173.48
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,305.81,232.03
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,370.54,291.35
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,433.31,348.22
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,497.08,404.15
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,558.92,456.88
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,619.59,506.99
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,675.36,552.44
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,729.68,595.49
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,779.67,632.56
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,827.43,665.77
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,869.88,695.94
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,909.44,723.89
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,943.02,746.01
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,973.13,765.56
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,998.11,782.84
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,1019.38,797.6
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,1035.66,807.83
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,1048.05,815.42
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,1053.79,819.75
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,1055.51,821.51
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,1051.01,819.14
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,1042.52,814.2
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,1025.95,803.5
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,1005.68,790.29
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,979.41,772.95
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,949.83,753.31
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,912.58,729.15
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,879.9,708.2
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,830.52,673.38
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,779.52,637.03
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,722.11,595.19
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,664.25,552.21
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,594.54,497.34
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,530.26,444.07
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,451.71,379.26
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,378.06,315.72
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,286.83,235.36
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,206.42,160.14
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,95.48,12.96
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,10.48,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,20.87,10.72
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,32.46,23.62
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,38.76,29.97
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,44.78,35.77
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,69.75,41.29
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,123.59,72.03
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,183.97,119.59
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,245.06,172.65
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,305.87,227.4
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,369.54,284.21
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,431.18,338.89
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,493.57,392.6
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,554.57,443.59
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,613.76,491.69
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,668.97,536.0
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,722.73,578.14
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,772.42,614.57
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,819.96,647.66
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,862.39,677.74
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,901.98,705.69
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,936.76,728.82
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,968.25,749.57
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,994.03,767.43
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,1016.14,782.86
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,1031.53,792.29
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1042.99,799.18
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,1048.58,803.35
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,1050.17,805.0
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,1043.98,801.83
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,1033.9,796.2
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,1017.86,786.27
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,998.16,773.94
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,969.58,755.75
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,937.95,735.47
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,907.3,714.9
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,866.24,686.81
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,816.45,652.39
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,765.23,616.48
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,707.78,575.6
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,649.99,533.62
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,585.24,484.09
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,518.81,430.9
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,440.49,366.89
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,367.01,304.13
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,278.82,226.53
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,200.99,154.53
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,93.88,23.07
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,9.53,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,23.49,13.23
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,38.6,28.82
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,49.49,39.29
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,59.89,49.04
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,87.08,57.54
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,136.77,86.9
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,190.07,128.51
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,248.43,178.44
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,306.75,229.79
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,369.45,284.63
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,429.28,337.06
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,492.2,390.5
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,551.42,438.81
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,611.44,486.17
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,665.98,529.64
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,719.36,571.23
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,769.78,608.95
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,815.33,640.68
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,856.74,668.68
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,895.48,694.55
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,930.87,717.88
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,963.35,739.05
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,988.01,755.83
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,1009.09,770.23
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,1026.16,782.4
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,1039.48,792.16
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,1044.95,796.25
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,1046.5,797.88
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,1041.46,795.16
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,1032.53,789.96
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,1016.0,779.25
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,995.84,766.18
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,968.83,748.82
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,946.5,734.83
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,909.04,710.36
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,869.0,683.96
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,819.58,649.23
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,768.69,613.14
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,710.22,571.94
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,655.12,532.46
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,583.7,478.16
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,514.67,423.43
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,436.94,360.52
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,364.01,298.87
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,273.19,220.06
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,193.21,147.73
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,91.49,30.47
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
