Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.6,14.44
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.68,27.63
2016,3,24,7,15,381.0,63.0,3.0,11.5,139.0,47.4,36.85
2016,3,24,7,30,466.0,77.0,3.0,12.0,188.0,56.7,45.43
2016,3,24,7,45,530.0,78.0,3.05,13.0,234.5,79.33,48.84
2016,3,24,8,0,594.0,79.0,3.1,14.0,281.0,122.66,73.25
2016,3,24,8,15,633.5,94.0,3.25,14.5,341.0,181.85,119.86
2016,3,24,8,30,673.0,109.0,3.4,15.0,401.0,245.82,174.16
2016,3,24,8,45,709.5,112.5,3.55,15.5,453.0,303.15,224.49
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,364.1,277.7
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,423.33,329.04
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,483.85,380.22
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,543.3,428.62
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,601.48,474.75
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,655.07,517.44
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,707.61,558.45
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.0,756.52,594.9
2016,3,24,11,0,880.0,132.0,5.3,20.0,809.0,803.75,627.94
2016,3,24,11,15,884.5,133.0,5.3,20.0,828.5,844.42,656.45
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,877.55,679.42
2016,3,24,11,45,890.0,135.5,5.35,20.5,859.0,909.55,700.5
2016,3,24,12,0,891.0,137.0,5.4,21.0,870.0,938.42,719.29
2016,3,24,12,15,890.5,137.5,5.35,21.0,872.0,961.65,734.9
2016,3,24,12,30,890.0,138.0,5.3,21.0,874.0,981.46,748.18
2016,3,24,12,45,869.5,148.0,5.3,21.0,863.5,996.98,758.94
2016,3,24,13,0,849.0,158.0,5.3,21.0,853.0,1000.82,761.76
2016,3,24,13,15,844.0,157.0,5.3,21.0,838.5,1004.08,764.41
2016,3,24,13,30,839.0,156.0,5.3,21.0,824.0,1003.68,764.69
2016,3,24,13,45,828.5,156.5,5.3,21.0,801.0,995.9,760.02
2016,3,24,14,0,818.0,157.0,5.3,21.0,778.0,984.57,753.08
2016,3,24,14,15,807.0,154.5,5.25,20.5,748.5,966.13,742.42
2016,3,24,14,30,796.0,152.0,5.2,20.0,719.0,944.42,729.55
2016,3,24,14,45,779.5,150.0,5.2,20.0,682.5,920.89,714.36
2016,3,24,15,0,763.0,148.0,5.2,20.0,646.0,888.99,693.2
2016,3,24,15,15,744.0,144.0,5.1,19.5,603.5,850.13,667.69
2016,3,24,15,30,725.0,140.0,5.0,19.0,561.0,809.23,640.5
2016,3,24,15,45,702.5,133.5,4.9,19.0,514.0,760.83,606.26
2016,3,24,16,0,680.0,127.0,4.8,19.0,467.0,711.24,570.78
2016,3,24,16,15,646.0,120.5,4.65,18.5,416.0,652.06,528.03
2016,3,24,16,30,612.0,114.0,4.5,18.0,365.0,593.26,483.8
2016,3,24,16,45,578.0,102.5,4.4,18.0,314.0,529.78,434.14
2016,3,24,17,0,544.0,91.0,4.3,18.0,263.0,467.61,384.1
2016,3,24,17,15,479.0,80.5,4.2,17.5,211.5,390.36,320.79
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,316.89,258.56
2016,3,24,17,45,318.5,55.5,4.05,17.0,113.0,233.4,186.22
2016,3,24,18,0,223.0,41.0,4.0,17.0,66.0,160.38,121.23
2016,3,24,18,15,111.5,20.5,4.05,17.0,33.0,76.69,29.91
2016,3,24,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,40.0,32.5,2.6,14.5,38.0,27.84,17.17
2016,3,25,7,0,80.0,54.0,2.7,15.0,65.0,44.95,33.54
2016,3,25,7,15,116.0,77.0,2.8,15.5,101.0,62.6,49.64
2016,3,25,7,30,152.0,100.0,2.9,16.0,137.0,79.74,64.98
2016,3,25,7,45,196.0,117.0,3.0,16.5,177.0,100.02,73.62
2016,3,25,8,0,240.0,134.0,3.1,17.0,217.0,134.35,96.9
2016,3,25,8,15,230.0,159.0,3.1,17.5,248.5,171.35,127.09
2016,3,25,8,30,220.0,184.0,3.1,18.0,280.0,209.71,159.32
2016,3,25,8,45,157.0,207.5,3.1,18.5,280.5,227.64,176.44
2016,3,25,9,0,94.0,231.0,3.1,19.0,281.0,239.33,187.29
2016,3,25,9,15,108.5,255.0,3.05,19.0,317.5,274.3,214.9
2016,3,25,9,30,123.0,279.0,3.0,19.0,354.0,311.22,243.74
2016,3,25,9,45,198.5,294.0,2.95,19.5,423.5,374.28,292.23
2016,3,25,10,0,274.0,309.0,2.9,20.0,493.0,446.83,347.3
2016,3,25,10,15,276.0,325.5,2.9,20.0,519.0,481.33,373.13
2016,3,25,10,30,278.0,342.0,2.9,20.0,545.0,515.61,398.54
2016,3,25,10,45,152.0,321.5,2.9,20.0,433.5,418.59,324.21
2016,3,25,11,0,26.0,301.0,2.9,20.0,322.0,307.51,237.26
2016,3,25,11,15,192.0,335.5,2.95,20.0,491.0,482.4,373.72
2016,3,25,11,30,358.0,370.0,3.0,20.0,660.0,671.39,513.7
2016,3,25,11,45,379.5,366.5,3.15,20.5,677.0,702.07,534.49
2016,3,25,12,0,401.0,363.0,3.3,21.0,694.0,732.45,555.97
2016,3,25,12,15,463.5,342.0,3.35,21.0,726.0,790.55,598.43
2016,3,25,12,30,526.0,321.0,3.4,21.0,758.0,841.5,635.54
2016,3,25,12,45,420.0,357.0,3.5,21.0,704.5,789.97,597.11
2016,3,25,13,0,314.0,393.0,3.6,21.0,651.0,725.32,549.65
2016,3,25,13,15,335.0,379.5,3.6,21.0,651.0,737.55,559.86
2016,3,25,13,30,356.0,366.0,3.6,21.0,651.0,748.21,568.55
2016,3,25,13,45,387.5,343.5,3.65,21.0,646.5,757.42,577.0
2016,3,25,14,0,419.0,321.0,3.7,21.0,642.0,776.7,592.38
2016,3,25,14,15,369.5,323.0,3.65,21.0,598.0,718.05,550.23
2016,3,25,14,30,320.0,325.0,3.6,21.0,554.0,671.26,516.32
2016,3,25,14,45,384.5,289.0,3.55,21.0,551.0,687.95,531.69
2016,3,25,15,0,449.0,253.0,3.5,21.0,548.0,713.96,553.06
2016,3,25,15,15,443.5,236.5,3.35,20.5,512.0,681.16,530.95
2016,3,25,15,30,438.0,220.0,3.2,20.0,476.0,646.65,507.7
2016,3,25,15,45,462.0,194.0,3.05,20.0,444.5,624.44,493.11
2016,3,25,16,0,486.0,168.0,2.9,20.0,413.0,598.49,475.45
2016,3,25,16,15,487.5,148.0,2.55,19.5,372.0,558.59,446.63
2016,3,25,16,30,489.0,128.0,2.2,19.0,331.0,516.73,415.71
2016,3,25,16,45,432.0,123.0,1.85,19.0,284.0,451.56,364.19
2016,3,25,17,0,375.0,118.0,1.5,19.0,237.0,390.33,314.83
2016,3,25,17,15,328.0,100.5,1.4,18.0,190.5,324.77,262.95
2016,3,25,17,30,281.0,83.0,1.3,17.0,144.0,263.24,212.37
2016,3,25,17,45,218.0,62.5,1.2,16.5,102.0,186.64,147.79
2016,3,25,18,0,155.0,42.0,1.1,16.0,60.0,125.05,94.05
2016,3,25,18,15,77.5,21.0,1.05,15.5,30.0,58.95,25.49
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,16.42,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,29.42,19.34
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.39,31.31
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,51.72,41.13
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,61.6,50.25
2016,3,26,7,45,492.0,95.0,3.7,10.5,245.5,94.44,61.81
2016,3,26,8,0,548.0,106.0,3.8,11.0,298.0,144.94,94.62
2016,3,26,8,15,588.0,114.5,3.7,11.5,349.5,195.99,135.23
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,251.82,183.16
2016,3,26,8,45,486.5,168.0,3.5,12.5,398.5,289.12,221.94
2016,3,26,9,0,345.0,213.0,3.4,13.0,396.0,311.15,245.31
2016,3,26,9,15,335.0,241.5,3.25,13.5,432.0,355.46,282.16
2016,3,26,9,30,325.0,270.0,3.1,14.0,468.0,398.67,316.8
2016,3,26,9,45,244.0,296.5,3.0,14.5,451.0,400.85,318.34
2016,3,26,10,0,163.0,323.0,2.9,15.0,434.0,394.51,312.26
2016,3,26,10,15,160.5,342.0,2.7,15.5,456.0,422.31,332.63
2016,3,26,10,30,158.0,361.0,2.5,16.0,478.0,449.78,352.11
2016,3,26,10,45,97.0,342.5,2.4,16.5,415.5,395.05,308.55
2016,3,26,11,0,36.0,324.0,2.3,17.0,353.0,337.28,262.4
2016,3,26,11,15,160.5,357.5,2.15,17.0,487.5,479.11,372.37
2016,3,26,11,30,285.0,391.0,2.0,17.0,622.0,632.03,484.83
2016,3,26,11,45,288.0,396.5,1.95,17.0,632.5,653.78,498.82
2016,3,26,12,0,291.0,402.0,1.9,17.0,643.0,674.67,513.13
2016,3,26,12,15,255.0,410.5,1.8,17.0,622.5,661.97,502.36
2016,3,26,12,30,219.0,419.0,1.7,17.0,602.0,636.12,482.71
2016,3,26,12,45,167.0,414.5,1.6,17.0,554.0,589.0,447.55
2016,3,26,13,0,115.0,410.0,1.5,17.0,506.0,539.52,410.5
2016,3,26,13,15,91.5,392.0,1.45,17.0,467.5,488.55,373.52
2016,3,26,13,30,68.0,374.0,1.4,17.0,429.0,448.92,344.27
2016,3,26,13,45,74.0,368.0,1.35,17.0,426.5,450.68,346.26
2016,3,26,14,0,80.0,362.0,1.3,17.0,424.0,452.12,347.78
2016,3,26,14,15,51.5,317.0,1.25,16.5,357.0,376.33,291.63
2016,3,26,14,30,23.0,272.0,1.2,16.0,290.0,287.54,224.54
2016,3,26,14,45,14.5,234.5,1.2,16.0,245.5,241.33,189.32
2016,3,26,15,0,6.0,197.0,1.2,16.0,201.0,195.48,153.53
2016,3,26,15,15,3.0,143.5,1.2,15.5,145.5,139.0,108.99
2016,3,26,15,30,0.0,90.0,1.2,15.0,90.0,83.88,64.39
2016,3,26,15,45,0.0,83.0,1.2,15.0,83.0,77.31,59.25
2016,3,26,16,0,0.0,76.0,1.2,15.0,76.0,70.76,53.99
2016,3,26,16,15,0.0,71.5,1.15,14.5,71.5,66.54,50.76
2016,3,26,16,30,0.0,67.0,1.1,14.0,67.0,62.33,47.49
2016,3,26,16,45,0.0,57.0,1.1,14.0,57.0,52.99,39.72
2016,3,26,17,0,0.0,47.0,1.1,14.0,47.0,43.66,31.86
2016,3,26,17,15,0.0,37.5,1.1,13.5,37.5,34.81,24.35
2016,3,26,17,30,0.0,28.0,1.1,13.0,28.0,25.97,16.71
2016,3,26,17,45,0.0,19.5,1.15,13.0,19.5,18.07,9.75
2016,3,26,18,0,0.0,11.0,1.2,13.0,11.0,10.18,2.79
2016,3,26,18,15,0.0,5.5,1.3,13.0,5.5,5.09,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,1.0,0.75,11.0,1.0,0.95,0.0
2016,3,27,6,30,0.0,2.0,0.9,11.0,2.0,1.85,0.0
2016,3,27,6,45,0.0,6.5,1.05,11.5,6.5,6.01,0.0
2016,3,27,7,0,0.0,11.0,1.2,12.0,11.0,10.18,3.41
2016,3,27,7,15,0.0,16.5,1.2,12.0,16.5,15.29,8.15
2016,3,27,7,30,0.0,22.0,1.2,12.0,22.0,20.39,12.85
2016,3,27,7,45,0.0,28.5,1.25,12.0,28.5,26.44,17.3
2016,3,27,8,0,0.0,35.0,1.3,12.0,35.0,32.49,22.49
2016,3,27,8,15,0.0,48.0,1.4,12.0,48.0,44.6,32.81
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,71.0,1.6,12.5,71.0,66.08,50.67
2016,3,27,9,0,0.0,81.0,1.7,13.0,81.0,75.44,58.24
2016,3,27,9,15,0.0,94.0,1.75,13.0,94.0,87.57,68.16
2016,3,27,9,30,0.0,107.0,1.8,13.0,107.0,99.6,77.93
2016,3,27,9,45,3.0,153.0,1.9,13.5,155.5,143.64,113.71
2016,3,27,10,0,6.0,199.0,2.0,14.0,204.0,188.24,149.23
2016,3,27,10,15,6.0,199.5,1.95,14.0,204.5,189.52,149.84
2016,3,27,10,30,6.0,200.0,1.9,14.0,205.0,190.72,150.54
2016,3,27,10,45,10.5,231.5,1.9,14.0,240.0,224.22,177.05
2016,3,27,11,0,15.0,263.0,1.9,14.0,275.0,258.43,203.76
2016,3,27,11,15,20.0,289.5,1.8,14.0,306.0,288.97,227.28
2016,3,27,11,30,25.0,316.0,1.7,14.0,337.0,320.18,251.06
2016,3,27,11,45,18.5,283.5,1.65,14.5,299.0,284.73,222.83
2016,3,27,12,0,12.0,251.0,1.6,15.0,261.0,248.58,194.25
2016,3,27,12,15,15.0,272.0,1.75,15.0,284.5,272.59,213.25
2016,3,27,12,30,18.0,293.0,1.9,15.0,308.0,296.98,232.26
2016,3,27,12,45,15.5,277.5,2.05,15.0,291.0,280.25,219.38
2016,3,27,13,0,13.0,262.0,2.2,15.0,274.0,263.27,206.39
2016,3,27,13,15,12.5,253.5,2.35,15.0,264.5,255.0,200.22
2016,3,27,13,30,12.0,245.0,2.5,15.0,255.0,246.62,193.93
2016,3,27,13,45,6.0,188.5,2.65,15.0,193.5,185.13,145.34
2016,3,27,14,0,0.0,132.0,2.8,15.0,132.0,124.27,96.44
2016,3,27,14,15,0.0,124.0,2.65,14.5,124.0,116.57,90.59
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.87,84.62
2016,3,27,14,45,0.0,102.5,2.4,14.0,102.5,95.85,74.11
2016,3,27,15,0,0.0,89.0,2.3,14.0,89.0,82.99,63.67
2016,3,27,15,15,0.0,92.0,2.3,14.0,92.0,85.77,66.15
2016,3,27,15,30,0.0,95.0,2.3,14.0,95.0,88.67,68.74
2016,3,27,15,45,0.0,79.5,2.3,14.0,79.5,74.04,56.76
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.8
2016,3,27,16,15,0.0,54.0,2.15,13.5,54.0,50.21,37.16
2016,3,27,16,30,0.0,44.0,2.0,13.0,44.0,40.88,29.43
2016,3,27,16,45,0.0,38.0,1.95,13.0,38.0,35.28,24.74
2016,3,27,17,0,0.0,32.0,1.9,13.0,32.0,29.7,19.99
2016,3,27,17,15,0.0,26.0,1.8,13.0,26.0,24.11,15.19
2016,3,27,17,30,0.0,20.0,1.7,13.0,20.0,18.54,10.32
2016,3,27,17,45,0.0,14.5,1.65,13.0,14.5,13.43,5.8
2016,3,27,18,0,0.0,9.0,1.6,13.0,9.0,8.33,1.26
2016,3,27,18,15,0.0,4.5,1.6,12.5,4.5,4.16,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,81.5,9.0,2.3,11.0,13.5,8.58,0.0
2016,3,28,6,30,163.0,18.0,2.5,11.0,27.0,14.21,0.0
2016,3,28,6,45,299.5,30.5,2.75,11.5,69.0,23.71,14.69
2016,3,28,7,0,436.0,43.0,3.0,12.0,111.0,32.69,23.38
2016,3,28,7,15,280.0,72.5,3.15,12.5,123.0,53.95,42.71
2016,3,28,7,30,124.0,102.0,3.3,13.0,135.0,81.47,67.38
2016,3,28,7,45,141.0,124.5,3.5,13.5,169.5,108.7,82.75
2016,3,28,8,0,158.0,147.0,3.7,14.0,204.0,140.65,106.66
2016,3,28,8,15,469.5,113.5,3.8,14.5,319.0,176.9,123.18
2016,3,28,8,30,781.0,80.0,3.9,15.0,434.0,257.6,181.15
2016,3,28,8,45,814.5,82.5,4.05,16.0,488.0,319.32,235.75
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,384.07,292.24
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,448.28,348.26
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,510.61,401.39
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,571.7,451.28
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,632.78,499.58
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,688.17,543.0
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,742.11,584.26
2016,3,28,10,45,710.5,202.0,4.4,18.0,740.5,719.8,563.95
2016,3,28,11,0,473.0,308.0,4.4,18.0,681.0,671.15,523.43
2016,3,28,11,15,723.0,204.5,4.35,18.0,789.5,796.05,620.6
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,922.89,709.93
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.5,956.97,730.96
2016,3,28,12,0,974.0,105.0,4.3,19.0,921.0,987.6,750.11
2016,3,28,12,15,975.0,105.0,4.3,19.0,924.0,1013.03,767.11
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1034.76,781.68
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1049.45,791.59
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1060.17,799.0
2016,3,28,13,15,966.0,106.5,4.2,19.0,899.5,1065.77,802.46
2016,3,28,13,30,963.0,106.0,4.1,19.0,885.0,1067.36,803.4
2016,3,28,13,45,956.0,105.5,4.1,19.0,862.5,1061.04,799.89
2016,3,28,14,0,949.0,105.0,4.1,19.0,840.0,1050.79,793.96
2016,3,28,14,15,941.5,103.5,4.05,18.5,809.5,1035.12,785.66
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,1015.73,774.96
2016,3,28,14,45,922.5,100.0,3.95,18.0,741.0,988.44,757.44
2016,3,28,15,0,911.0,98.0,3.9,18.0,703.0,957.89,737.73
2016,3,28,15,15,896.0,95.5,3.75,17.5,659.5,920.59,714.04
2016,3,28,15,30,881.0,93.0,3.6,17.0,616.0,887.88,693.48
2016,3,28,15,45,861.5,89.5,3.5,17.0,567.0,840.32,661.07
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,790.93,627.09
2016,3,28,16,15,814.5,82.0,3.1,16.5,465.0,733.36,586.72
2016,3,28,16,30,787.0,78.0,2.8,16.0,412.0,675.27,545.23
2016,3,28,16,45,749.0,73.0,2.55,15.5,356.5,608.77,496.06
2016,3,28,17,0,711.0,68.0,2.3,15.0,301.0,543.48,444.88
2016,3,28,17,15,653.5,61.5,2.15,14.0,245.5,470.37,386.52
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,398.32,326.47
2016,3,28,17,45,506.0,45.5,1.85,12.5,138.5,312.19,252.13
2016,3,28,18,0,416.0,36.0,1.7,12.0,87.0,235.23,182.94
2016,3,28,18,15,208.0,18.0,1.7,11.5,43.5,112.4,67.01
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.0,11.0,1.35,3.5,16.5,10.48,0.0
2016,3,29,6,30,204.0,22.0,1.6,4.0,33.0,17.84,3.91
2016,3,29,6,45,334.5,35.0,1.9,5.0,78.0,27.7,18.84
2016,3,29,7,0,465.0,48.0,2.2,6.0,123.0,37.01,27.99
2016,3,29,7,15,544.0,57.0,2.5,6.5,177.0,42.2,33.08
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,47.16,37.72
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,92.05,52.51
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,148.79,90.48
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,206.79,138.48
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,271.87,196.04
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,333.12,251.71
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,395.99,307.93
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,456.81,361.62
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,518.31,414.22
2016,3,29,9,45,879.0,112.0,3.15,11.5,689.0,577.15,462.33
2016,3,29,10,0,890.0,116.0,3.1,12.0,730.0,635.3,508.18
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.0,689.09,549.05
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,741.6,587.56
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,789.55,620.53
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,835.27,650.19
2016,3,29,11,15,926.5,125.0,2.6,14.0,873.5,876.36,677.3
2016,3,29,11,30,931.0,126.0,2.5,14.0,893.0,914.7,702.15
2016,3,29,11,45,933.5,126.5,2.4,14.5,904.0,947.85,721.81
2016,3,29,12,0,936.0,127.0,2.3,15.0,915.0,977.78,739.03
2016,3,29,12,15,936.5,127.0,2.2,15.0,917.5,1002.0,753.63
2016,3,29,12,30,937.0,127.0,2.1,15.0,920.0,1022.64,765.81
2016,3,29,12,45,939.0,125.0,2.05,15.5,914.5,1038.98,774.36
2016,3,29,13,0,941.0,123.0,2.0,16.0,909.0,1051.56,780.54
2016,3,29,13,15,937.0,122.0,1.9,16.0,894.5,1055.51,781.97
2016,3,29,13,30,933.0,121.0,1.8,16.0,880.0,1055.55,781.05
2016,3,29,13,45,929.0,119.0,1.7,16.0,858.0,1050.61,777.06
2016,3,29,14,0,925.0,117.0,1.6,16.0,836.0,1041.81,770.75
2016,3,29,14,15,917.0,115.0,1.5,16.0,805.5,1025.34,759.63
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,1005.25,746.37
2016,3,29,14,45,899.0,110.0,1.35,16.0,738.0,978.68,729.83
2016,3,29,15,0,889.0,107.0,1.3,16.0,701.0,956.84,716.54
2016,3,29,15,15,873.5,104.5,1.25,16.0,657.5,919.35,692.83
2016,3,29,15,30,858.0,102.0,1.2,16.0,614.0,879.27,667.44
2016,3,29,15,45,839.0,98.0,1.15,16.0,565.5,832.2,637.07
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,783.32,605.12
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,726.09,567.17
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,668.4,528.1
2016,3,29,16,45,726.0,80.0,0.8,15.0,356.5,605.2,482.03
2016,3,29,17,0,688.0,74.0,0.7,15.0,302.0,539.93,432.18
2016,3,29,17,15,630.0,67.0,0.7,14.5,246.5,463.69,373.56
2016,3,29,17,30,572.0,60.0,0.7,14.0,191.0,391.77,315.49
2016,3,29,17,45,482.0,49.5,0.7,13.5,140.0,305.6,243.54
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,228.56,176.3
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,132.17,82.41
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,35.17,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.0,11.5,1.65,4.0,17.5,10.96,0.0
2016,3,30,6,30,184.0,23.0,1.8,5.0,35.0,18.08,5.85
2016,3,30,6,45,313.0,37.0,2.0,6.0,79.5,29.3,20.3
2016,3,30,7,0,442.0,51.0,2.2,7.0,124.0,39.45,30.13
2016,3,30,7,15,520.0,60.5,2.2,7.5,177.5,44.94,35.46
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,50.17,40.33
2016,3,30,7,45,652.0,76.0,2.2,9.0,287.0,95.14,54.83
2016,3,30,8,0,706.0,82.0,2.2,10.0,343.0,150.29,91.71
2016,3,30,8,15,741.0,87.0,2.3,10.5,397.0,207.56,139.02
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,271.93,195.56
2016,3,30,8,45,801.5,96.0,2.55,12.0,502.5,332.44,249.55
2016,3,30,9,0,827.0,100.0,2.7,13.0,554.0,395.08,304.42
2016,3,30,9,15,845.0,103.0,2.75,13.5,600.5,455.43,356.56
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,516.41,407.5
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.0,574.66,454.64
2016,3,30,10,0,884.0,114.0,2.9,15.0,727.0,632.16,499.63
2016,3,30,10,15,893.5,116.0,2.9,15.0,761.0,685.34,540.87
2016,3,30,10,30,903.0,118.0,2.9,15.0,795.0,737.13,580.01
2016,3,30,10,45,904.0,122.0,2.95,15.5,820.5,782.95,611.95
2016,3,30,11,0,905.0,126.0,3.0,16.0,846.0,826.18,640.79
2016,3,30,11,15,909.0,127.0,3.0,16.0,864.5,866.17,667.97
2016,3,30,11,30,913.0,128.0,3.0,16.0,883.0,903.42,693.06
2016,3,30,11,45,909.5,131.5,3.05,16.5,892.0,933.7,712.28
2016,3,30,12,0,906.0,135.0,3.1,17.0,901.0,960.53,729.12
2016,3,30,12,15,905.5,135.0,3.15,17.0,902.5,983.12,744.49
2016,3,30,12,30,905.0,135.0,3.2,17.0,904.0,1002.2,757.6
2016,3,30,12,45,896.0,138.5,3.25,17.5,895.5,1013.14,763.91
2016,3,30,13,0,887.0,142.0,3.3,18.0,887.0,1020.31,767.86
2016,3,30,13,15,882.0,141.0,3.3,18.0,871.5,1031.95,776.04
2016,3,30,13,30,877.0,140.0,3.3,18.0,856.0,1031.1,775.94
2016,3,30,13,45,856.5,145.5,3.35,18.0,830.0,1018.38,768.53
2016,3,30,14,0,836.0,151.0,3.4,18.0,804.0,1002.08,758.9
2016,3,30,14,15,825.5,148.5,3.4,17.5,773.5,983.48,748.85
2016,3,30,14,30,815.0,146.0,3.4,17.0,743.0,961.56,736.56
2016,3,30,14,45,789.5,148.0,3.4,17.0,703.0,927.25,714.3
2016,3,30,15,0,764.0,150.0,3.4,17.0,663.0,896.46,694.5
2016,3,30,15,15,695.5,155.5,3.35,17.0,600.0,823.56,644.26
2016,3,30,15,30,627.0,161.0,3.3,17.0,537.0,751.14,593.74
2016,3,30,15,45,528.5,174.0,3.25,17.0,473.5,658.25,525.31
2016,3,30,16,0,430.0,187.0,3.2,17.0,410.0,576.21,462.9
2016,3,30,16,15,464.5,159.0,2.9,16.5,377.5,554.64,448.95
2016,3,30,16,30,499.0,131.0,2.6,16.0,345.0,528.24,430.4
2016,3,30,16,45,442.5,125.5,2.35,15.5,297.0,461.99,378.47
2016,3,30,17,0,386.0,120.0,2.1,15.0,249.0,399.64,328.56
2016,3,30,17,15,390.5,99.5,1.95,14.0,210.0,359.58,296.7
2016,3,30,17,30,395.0,79.0,1.8,13.0,171.0,317.96,261.62
2016,3,30,17,45,310.0,63.0,1.7,12.5,123.5,238.18,193.06
2016,3,30,18,0,225.0,47.0,1.6,12.0,76.0,167.51,130.89
2016,3,30,18,15,112.5,28.0,1.6,11.5,42.5,83.15,52.78
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.58,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.67,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.98,3.32
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,29.58,20.14
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,45.45,34.85
2016,3,31,7,15,0.0,72.0,3.95,12.5,72.0,64.27,52.0
2016,3,31,7,30,0.0,94.0,4.0,13.0,94.0,82.81,68.61
2016,3,31,7,45,7.0,114.0,4.1,13.5,117.0,101.4,80.74
2016,3,31,8,0,14.0,134.0,4.2,14.0,140.0,121.09,96.57
2016,3,31,8,15,31.5,161.5,4.35,14.5,176.0,146.74,116.74
2016,3,31,8,30,49.0,189.0,4.5,15.0,212.0,178.13,141.65
2016,3,31,8,45,67.5,216.0,4.65,16.0,251.5,212.02,168.24
2016,3,31,9,0,86.0,243.0,4.8,17.0,291.0,248.53,196.78
2016,3,31,9,15,99.0,267.5,4.95,17.0,327.0,283.05,224.37
2016,3,31,9,30,112.0,292.0,5.1,17.0,363.0,319.27,253.17
2016,3,31,9,45,84.5,300.0,5.25,17.5,355.5,320.63,253.64
2016,3,31,10,0,57.0,308.0,5.4,18.0,348.0,318.75,251.26
2016,3,31,10,15,92.0,338.0,5.45,18.5,406.0,374.15,294.23
2016,3,31,10,30,127.0,368.0,5.5,19.0,464.0,436.29,341.77
2016,3,31,10,45,114.0,378.5,5.55,19.5,467.0,442.3,345.12
2016,3,31,11,0,101.0,389.0,5.6,20.0,470.0,449.95,349.75
2016,3,31,11,15,134.5,404.0,5.55,20.0,514.5,504.32,391.34
2016,3,31,11,30,168.0,419.0,5.5,20.0,559.0,556.02,430.46
2016,3,31,11,45,97.5,377.0,5.45,20.5,458.5,453.48,350.96
2016,3,31,12,0,27.0,335.0,5.4,21.0,358.0,352.48,271.68
2016,3,31,12,15,41.5,363.5,5.3,21.0,399.0,397.5,306.42
2016,3,31,12,30,56.0,392.0,5.2,21.0,440.0,443.71,341.41
2016,3,31,12,45,45.5,372.0,5.15,21.0,411.0,415.97,320.17
2016,3,31,13,0,35.0,352.0,5.1,21.0,382.0,387.4,298.42
2016,3,31,13,15,71.5,378.0,4.95,21.0,437.5,453.21,349.39
2016,3,31,13,30,108.0,404.0,4.8,21.0,493.0,520.03,400.11
2016,3,31,13,45,127.5,396.0,4.65,21.0,498.5,546.86,420.38
2016,3,31,14,0,147.0,388.0,4.5,21.0,504.0,559.57,430.48
2016,3,31,14,15,90.5,344.0,4.2,20.5,414.5,443.08,343.1
2016,3,31,14,30,34.0,300.0,3.9,20.0,325.0,341.16,265.03
2016,3,31,14,45,40.5,293.5,3.65,20.0,321.5,341.57,266.25
2016,3,31,15,0,47.0,287.0,3.4,20.0,318.0,341.72,266.98
2016,3,31,15,15,23.5,165.5,3.2,19.5,181.0,187.27,146.78
2016,3,31,15,30,0.0,44.0,3.0,19.0,44.0,40.94,28.18
2016,3,31,15,45,0.0,95.5,2.9,19.0,95.5,89.21,68.05
2016,3,31,16,0,0.0,147.0,2.8,19.0,147.0,141.39,110.73
2016,3,31,16,15,0.0,140.0,2.65,18.5,140.0,135.15,106.15
2016,3,31,16,30,0.0,133.0,2.5,18.0,133.0,129.11,101.77
2016,3,31,16,45,0.0,115.0,2.4,18.0,115.0,111.42,87.52
2016,3,31,17,0,0.0,97.0,2.3,18.0,97.0,93.7,73.06
2016,3,31,17,15,0.0,79.0,2.2,17.5,79.0,75.92,58.43
2016,3,31,17,30,0.0,61.0,2.1,17.0,61.0,58.07,43.44
2016,3,31,17,45,0.0,45.0,2.05,17.0,45.0,42.28,29.85
2016,3,31,18,0,0.0,29.0,2.0,17.0,29.0,26.93,16.54
2016,3,31,18,15,0.0,16.5,2.0,16.5,16.5,15.3,5.51
2016,3,31,18,30,0.0,4.0,2.0,16.0,4.0,3.81,0.0
2016,3,31,18,45,0.0,2.0,2.0,16.0,2.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.0,5.25,17.0,5.0,4.77,0.0
2016,4,1,6,30,0.0,10.0,5.4,17.0,10.0,9.26,1.05
2016,4,1,6,45,0.0,22.0,5.6,17.5,22.0,20.4,11.82
2016,4,1,7,0,0.0,34.0,5.8,18.0,34.0,31.57,21.93
2016,4,1,7,15,0.0,49.0,5.8,18.0,49.0,45.55,34.48
2016,4,1,7,30,0.0,64.0,5.8,18.0,64.0,59.08,46.52
2016,4,1,7,45,0.0,80.0,5.8,18.0,80.0,73.44,56.27
2016,4,1,8,0,0.0,96.0,5.8,18.0,96.0,87.93,68.23
2016,4,1,8,15,8.0,133.0,5.7,18.0,136.5,122.0,95.91
2016,4,1,8,30,16.0,170.0,5.6,18.0,177.0,157.33,124.33
2016,4,1,8,45,44.5,206.5,5.6,18.5,230.5,197.31,155.55
2016,4,1,9,0,73.0,243.0,5.6,19.0,284.0,244.0,192.14
2016,4,1,9,15,53.5,249.0,5.7,19.5,280.5,247.91,195.0
2016,4,1,9,30,34.0,255.0,5.8,20.0,277.0,249.21,195.48
2016,4,1,9,45,41.0,278.5,5.9,20.5,306.5,278.11,217.62
2016,4,1,10,0,48.0,302.0,6.0,21.0,336.0,308.06,240.34
2016,4,1,10,15,50.5,315.5,5.9,21.0,352.5,326.89,254.6
2016,4,1,10,30,53.0,329.0,5.8,21.0,369.0,345.98,269.0
2016,4,1,10,45,53.5,340.0,5.75,21.5,382.0,361.48,280.04
2016,4,1,11,0,54.0,351.0,5.7,22.0,395.0,376.99,291.01
2016,4,1,11,15,55.5,361.0,5.5,22.0,407.0,392.36,302.27
2016,4,1,11,30,57.0,371.0,5.3,22.0,419.0,407.79,313.52
2016,4,1,11,45,54.0,378.0,5.15,22.0,424.0,416.32,319.47
2016,4,1,12,0,51.0,385.0,5.0,22.0,429.0,424.58,325.23
2016,4,1,12,15,236.0,376.0,4.95,22.0,578.5,610.24,468.45
2016,4,1,12,30,421.0,367.0,4.9,22.0,728.0,793.84,604.17
2016,4,1,12,45,283.0,398.0,4.85,22.0,640.0,694.85,528.85
2016,4,1,13,0,145.0,429.0,4.8,22.0,552.0,588.36,447.89
2016,4,1,13,15,89.0,384.5,4.8,22.0,460.0,477.22,365.56
2016,4,1,13,30,33.0,340.0,4.8,22.0,368.0,376.79,289.1
2016,4,1,13,45,29.5,322.5,4.8,22.0,347.0,356.4,274.15
2016,4,1,14,0,26.0,305.0,4.8,22.0,326.0,335.69,258.7
2016,4,1,14,15,21.0,281.0,4.6,21.5,297.5,293.44,226.95
2016,4,1,14,30,16.0,257.0,4.4,21.0,269.0,264.66,205.3
2016,4,1,14,45,13.0,236.5,4.2,21.0,246.5,241.4,187.45
2016,4,1,15,0,10.0,216.0,4.0,21.0,224.0,218.16,169.54
2016,4,1,15,15,8.0,201.0,3.9,20.5,207.0,201.55,157.13
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,185.02,144.65
2016,4,1,15,45,5.5,178.0,3.75,20.0,181.5,177.13,138.77
2016,4,1,16,0,5.0,170.0,3.7,20.0,173.0,169.38,132.98
2016,4,1,16,15,2.5,142.5,3.65,20.0,144.0,139.59,109.27
2016,4,1,16,30,0.0,115.0,3.6,20.0,115.0,110.03,85.47
2016,4,1,16,45,0.0,100.0,3.55,20.0,100.0,95.42,73.77
2016,4,1,17,0,0.0,85.0,3.5,20.0,85.0,80.81,61.88
2016,4,1,17,15,0.0,69.5,3.35,19.5,69.5,65.66,49.45
2016,4,1,17,30,0.0,54.0,3.2,19.0,54.0,50.47,36.75
2016,4,1,17,45,0.0,40.0,3.1,19.0,40.0,37.16,25.36
2016,4,1,18,0,0.0,26.0,3.0,19.0,26.0,24.13,14.11
2016,4,1,18,15,0.0,15.0,3.05,19.0,15.0,13.9,4.59
2016,4,1,18,30,0.0,4.0,3.1,19.0,4.0,3.81,0.0
2016,4,1,18,45,0.0,2.0,3.15,19.0,2.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.98,4.4
2016,4,2,6,45,0.0,28.5,2.25,12.5,28.5,26.46,17.53
2016,4,2,7,0,0.0,43.0,2.5,13.0,43.0,39.89,29.9
2016,4,2,7,15,0.0,60.0,2.6,13.0,60.0,54.95,43.67
2016,4,2,7,30,0.0,77.0,2.7,13.0,77.0,69.88,57.11
2016,4,2,7,45,0.0,45.0,2.8,13.0,45.0,41.8,30.35
2016,4,2,8,0,0.0,13.0,2.9,13.0,13.0,12.05,4.73
2016,4,2,8,15,27.5,104.5,2.9,13.0,117.5,99.89,78.3
2016,4,2,8,30,55.0,196.0,2.9,13.0,222.0,185.82,148.58
2016,4,2,8,45,69.5,222.0,2.9,13.5,259.0,218.16,174.17
2016,4,2,9,0,84.0,248.0,2.9,14.0,296.0,252.58,201.38
2016,4,2,9,15,440.0,187.0,2.95,14.0,465.5,359.38,284.76
2016,4,2,9,30,796.0,126.0,3.0,14.0,635.0,509.15,403.3
2016,4,2,9,45,818.5,126.5,3.15,14.5,678.0,567.06,449.78
2016,4,2,10,0,841.0,127.0,3.3,15.0,721.0,625.56,495.86
2016,4,2,10,15,668.5,207.0,3.5,15.5,693.0,633.37,500.14
2016,4,2,10,30,496.0,287.0,3.7,16.0,665.0,622.43,489.21
2016,4,2,10,45,700.5,204.5,3.95,16.5,759.0,722.57,567.82
2016,4,2,11,0,905.0,122.0,4.2,17.0,853.0,828.15,645.8
2016,4,2,11,15,911.0,123.0,4.35,17.0,873.0,869.49,674.78
2016,4,2,11,30,917.0,124.0,4.5,17.0,893.0,908.24,702.54
2016,4,2,11,45,929.0,120.0,4.7,17.5,907.0,944.47,727.52
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,977.94,750.52
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1002.29,768.29
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1023.06,783.76
2016,4,2,12,45,582.0,272.5,5.35,18.0,772.0,866.22,671.62
2016,4,2,13,0,221.0,429.0,5.5,18.0,617.0,662.52,513.47
2016,4,2,13,15,330.0,386.0,5.6,18.0,661.5,741.53,576.78
2016,4,2,13,30,439.0,343.0,5.7,18.0,706.0,819.05,637.23
2016,4,2,13,45,501.0,312.5,5.85,18.0,716.5,850.93,663.39
2016,4,2,14,0,563.0,282.0,6.0,18.0,727.0,879.39,687.38
2016,4,2,14,15,747.0,190.0,6.0,17.5,757.0,960.97,751.62
2016,4,2,14,30,931.0,98.0,6.0,17.0,787.0,1013.03,791.22
2016,4,2,14,45,922.0,95.5,6.05,17.0,750.5,987.15,774.14
2016,4,2,15,0,913.0,93.0,6.1,17.0,714.0,957.93,755.07
2016,4,2,15,15,899.5,91.0,6.0,16.5,670.5,922.09,731.72
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,883.59,706.26
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,838.61,674.44
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,797.98,645.67
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,742.53,606.04
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,686.34,565.18
2016,4,2,16,45,770.5,69.5,5.1,14.5,372.0,621.09,516.19
2016,4,2,17,0,735.0,65.0,4.9,14.0,317.0,556.85,464.65
2016,4,2,17,15,682.5,59.5,4.7,13.5,261.5,482.97,403.44
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,415.91,345.5
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,330.16,270.32
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,253.3,200.62
2016,4,2,18,15,298.0,26.0,4.15,11.5,59.5,157.74,110.5
2016,4,2,18,30,143.0,14.0,4.1,11.0,18.0,56.71,0.0
2016,4,2,18,45,71.5,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,13.34,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,22.49,12.97
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,30.23,21.82
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,37.57,29.07
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,41.48,32.98
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,51.19,42.08
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,108.15,61.8
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,166.48,104.3
