Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,226.62,156.63
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,289.92,214.67
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,352.05,272.38
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,415.86,330.47
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,480.05,387.14
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,541.62,439.74
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,600.66,488.45
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,658.9,534.7
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,713.32,576.4
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,766.04,615.05
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,814.13,647.29
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,859.77,677.15
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,901.15,703.01
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,939.54,726.24
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,972.0,745.94
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1001.01,763.14
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1025.06,776.9
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1045.36,788.13
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1060.25,795.81
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.2,801.0
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1075.29,803.32
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1075.36,803.23
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1068.83,798.24
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,1058.34,790.88
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,1042.1,780.74
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,1022.16,768.34
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,994.68,751.7
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,963.92,732.91
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,926.94,709.25
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,887.32,683.71
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,839.46,652.21
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,796.4,623.8
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,740.41,585.8
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,683.76,546.65
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,617.83,498.82
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,553.04,448.76
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,481.81,393.49
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,411.63,336.43
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,328.03,265.93
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,252.83,199.65
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,160.21,113.97
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,61.33,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,12.87,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,21.31,12.16
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,28.18,19.65
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,34.72,25.93
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,38.36,29.43
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,54.1,35.49
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,106.4,58.39
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,164.32,99.98
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,223.6,150.3
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,286.02,205.88
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,347.36,261.08
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,413.15,318.79
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,474.18,371.73
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,535.41,423.2
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,593.83,470.91
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,651.37,516.48
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,704.86,557.3
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,756.64,595.13
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,804.24,627.7
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,849.41,658.16
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,890.12,686.16
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,927.92,711.96
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,960.49,732.96
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,989.64,751.56
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1013.3,767.46
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1033.26,780.92
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1046.97,789.14
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1056.78,794.86
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1060.67,797.87
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1060.6,798.39
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1052.69,794.23
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1040.95,787.64
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,1023.8,778.6
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,1003.06,767.15
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,973.2,747.89
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,940.46,726.62
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,902.91,701.18
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,870.07,679.07
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,817.87,642.84
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,764.7,605.61
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,707.87,566.26
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,653.94,528.28
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,582.69,474.81
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,514.18,421.14
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,440.45,361.64
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,370.99,303.46
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,284.04,229.29
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,205.57,160.77
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,126.3,89.04
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,49.53,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.67,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.28,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,26.81,17.43
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,34.78,26.08
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,42.37,33.54
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,46.44,37.58
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,60.96,40.86
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,114.36,66.76
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,173.12,110.99
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,236.58,166.93
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,299.42,225.23
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,362.08,283.77
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,426.02,342.29
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,488.25,397.69
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,550.91,451.54
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,610.4,500.96
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,668.99,547.88
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,723.49,591.15
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,776.45,631.98
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,825.01,665.56
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,871.24,696.79
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,912.34,725.1
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,950.56,751.07
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,983.9,771.95
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1013.93,790.29
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1037.68,805.58
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1057.74,818.35
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1074.32,827.71
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1087.07,834.55
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1090.63,836.31
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1090.19,835.57
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1085.05,830.3
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,1075.89,822.53
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,1059.12,811.32
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1038.65,797.79
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,1011.99,780.71
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,981.96,761.41
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,943.77,737.28
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,910.18,716.28
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,863.03,684.58
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,813.94,651.23
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,756.5,611.53
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,698.4,570.57
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,632.39,521.19
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,570.59,472.09
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,494.99,411.93
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,423.2,352.25
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,337.79,278.42
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,260.77,209.31
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,166.64,123.08
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,79.25,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,28.69,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.17,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,24.62,16.02
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,32.68,24.5
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,40.31,31.99
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,44.06,35.65
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,60.47,39.06
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,113.6,66.06
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,171.52,109.97
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,233.64,164.27
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,295.1,220.35
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,356.03,276.38
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,418.81,332.87
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,479.57,386.26
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,540.65,438.12
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,599.89,485.93
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,656.99,530.39
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,710.39,571.54
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,762.17,610.1
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,808.69,642.36
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,852.61,672.43
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,892.98,700.66
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,930.51,726.77
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,960.69,746.27
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,987.21,763.21
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1010.6,779.42
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1030.45,793.3
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1041.59,799.85
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1048.87,803.94
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1052.62,806.89
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1052.59,807.44
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,1052.61,808.61
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,1039.78,801.09
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,931.83,726.82
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,813.84,640.55
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,771.78,610.99
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,728.91,579.97
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,704.64,564.47
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,677.82,546.76
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,503.07,409.87
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,329.28,268.96
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,270.63,222.38
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,213.94,176.07
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,186.05,153.54
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,158.73,131.01
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,122.99,100.9
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,95.78,77.54
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,70.36,55.31
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,45.14,33.02
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,26.15,15.62
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,16.31,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,30.37,20.24
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,35.73,26.12
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,40.85,31.16
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,44.97,35.09
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,63.32,39.29
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,126.06,85.34
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,167.22,126.72
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,210.87,151.85
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,292.9,214.08
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,354.61,270.22
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,420.9,329.0
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,481.35,382.33
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,541.94,434.21
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,599.71,481.62
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,656.65,526.82
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,709.37,568.76
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,760.34,607.65
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,807.08,640.5
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,851.36,671.23
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,691.66,548.75
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,478.55,375.88
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,432.65,340.15
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,384.38,301.71
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,570.26,449.63
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,764.1,597.89
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,544.04,428.74
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,306.31,239.99
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,587.42,465.61
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,849.12,665.28
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,633.79,499.93
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,403.09,317.22
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,728.04,581.35
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,990.32,777.86
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,604.79,489.03
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,168.74,132.33
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,435.9,355.26
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,673.96,545.82
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,406.33,332.52
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,137.78,108.94
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,164.49,132.32
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,200.96,163.51
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,166.59,135.28
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,142.16,115.07
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,283.53,237.17
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,384.85,319.95
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,308.1,252.55
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,238.18,189.68
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,151.35,111.5
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,69.73,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,24.93,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.25,0.0
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,27.0,18.09
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,33.14,24.43
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,39.01,30.07
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,42.43,33.39
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,63.76,37.92
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,121.34,69.19
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,180.14,113.79
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,240.35,166.41
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,303.55,223.68
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,365.81,280.31
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,432.67,339.33
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,494.12,393.09
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,555.62,445.15
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,614.38,492.71
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,672.38,538.05
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,726.52,580.07
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,778.89,618.65
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,827.26,651.57
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,873.21,682.34
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,913.95,710.43
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,951.67,736.3
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,984.36,757.22
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1013.61,775.73
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,737.63,578.39
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,396.95,310.61
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,291.57,229.88
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,179.96,141.25
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,537.27,428.98
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,886.64,686.37
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,884.98,683.97
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,880.49,682.53
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,875.79,681.47
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,867.63,678.03
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,647.86,513.23
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,424.17,337.54
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,304.65,244.73
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,179.6,143.62
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,152.98,122.34
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,126.54,100.81
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,103.87,82.41
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,81.32,63.83
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,346.49,293.68
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,553.25,461.5
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,479.94,399.94
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,410.36,341.11
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,331.09,272.29
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,259.15,207.63
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,170.18,127.46
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,88.56,9.22
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,31.93,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.01,2.14
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,28.65,19.75
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,34.7,26.03
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,40.5,31.68
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,65.67,55.03
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,103.38,83.32
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,126.18,102.05
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,139.86,114.87
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,191.36,152.86
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,261.65,208.9
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,333.07,265.33
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,442.05,357.11
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,504.93,414.56
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,567.94,470.63
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,627.89,522.72
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,687.0,572.73
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,742.0,618.2
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,795.18,659.94
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,844.52,695.64
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,891.31,728.92
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,848.88,694.89
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,780.09,635.22
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,908.73,738.76
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1032.01,827.86
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1056.58,844.33
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1077.33,858.57
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1091.64,868.59
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1101.93,875.86
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1106.2,878.96
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1106.38,879.31
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1100.05,875.16
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1089.73,868.35
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1073.36,856.92
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1053.19,842.92
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1025.18,823.74
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,993.89,802.24
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,956.46,777.28
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,916.28,750.11
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,874.64,720.27
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,824.16,683.45
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,767.41,642.02
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,709.91,599.33
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,641.42,545.63
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,577.46,492.44
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,503.5,429.9
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,433.05,368.53
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,349.01,293.75
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,272.8,223.69
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,180.71,139.05
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,96.97,22.37
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,35.19,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,12.98,2.95
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,26.57,18.51
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,32.74,24.88
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,38.6,30.65
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,41.64,33.59
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,71.73,43.13
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,126.4,73.96
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,185.39,120.22
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,244.85,172.59
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,307.04,228.52
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,368.41,283.2
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,430.64,336.39
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,493.45,388.25
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,553.44,435.7
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,609.34,478.02
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,663.68,517.36
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,715.78,556.62
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,766.17,593.42
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,810.36,623.84
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,851.49,652.03
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,890.41,678.94
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,926.53,703.92
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,954.69,723.14
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,979.24,740.02
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1000.86,754.72
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1019.03,767.27
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1030.76,775.14
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1038.83,780.76
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,982.3,744.3
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,902.69,688.18
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,912.59,697.23
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,922.03,704.92
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,961.77,734.92
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,986.8,753.19
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,957.89,735.22
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,926.12,715.79
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,887.82,691.12
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,851.82,667.94
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,804.35,636.26
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,755.41,603.13
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,627.23,509.11
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,505.22,414.88
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,512.32,423.24
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,514.05,425.31
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,441.75,367.1
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,373.47,310.49
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,296.19,244.13
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,225.36,181.44
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,145.12,110.1
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,71.16,21.41
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,24.91,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,15.77,5.51
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,31.23,22.11
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,49.79,39.58
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,68.09,56.6
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,86.21,73.14
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,101.91,82.48
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,129.41,104.09
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,160.49,128.63
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,149.26,120.39
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,133.39,107.92
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,164.8,133.4
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,197.38,159.51
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,203.37,163.75
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,208.99,167.71
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,293.95,235.45
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,385.48,306.73
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,504.76,401.87
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,642.22,508.76
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,726.44,574.15
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,816.22,642.5
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,854.25,668.02
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,890.0,691.99
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,923.09,713.93
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,953.79,734.09
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,857.95,662.38
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,739.84,569.43
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,882.35,680.02
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,1014.71,774.22
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,1017.55,775.34
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,1016.86,775.02
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,1009.11,770.39
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,997.9,763.55
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,783.88,608.68
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,548.8,427.0
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,633.43,496.15
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,697.71,548.46
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,768.58,605.65
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,820.46,646.32
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,768.84,609.38
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,716.66,572.23
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,616.9,497.0
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,528.79,429.17
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,466.72,380.38
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,408.06,333.22
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,336.62,275.85
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,278.65,227.71
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,216.76,175.06
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,160.19,125.91
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,99.1,72.82
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,36.77,10.91
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,14.64,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.72,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,22.14,10.59
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,37.95,27.35
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,55.8,43.91
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,73.12,59.78
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,87.36,72.62
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,110.17,84.04
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,107.04,81.51
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,94.56,74.56
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,113.48,90.1
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,132.56,105.53
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,87.52,67.76
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,40.01,27.95
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,170.04,134.74
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,301.03,238.3
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,191.08,150.7
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,72.77,54.55
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,89.62,68.36
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,106.43,81.91
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,151.11,117.72
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,196.42,153.39
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,203.61,158.87
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,210.84,164.5
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,212.39,165.71
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,213.92,166.95
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,214.95,167.79
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,215.94,168.62
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,478.06,374.58
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,743.18,568.48
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,621.55,476.89
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,496.43,382.64
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,446.94,346.21
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,396.98,308.56
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,447.49,348.74
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,511.25,397.83
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,304.09,239.7
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,112.72,86.65
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,383.79,309.11
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,623.21,493.1
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,712.86,563.83
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,773.8,609.93
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,720.27,572.26
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,666.05,534.36
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,612.01,494.16
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,554.92,449.64
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,484.68,394.86
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,417.71,340.46
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,339.78,275.06
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,268.79,213.09
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,181.41,136.64
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,103.38,46.03
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,37.21,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,10.48,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.3,10.41
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,31.43,22.56
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,37.78,28.85
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,43.82,34.56
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,46.98,37.49
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,79.06,45.73
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,132.36,77.43
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,194.37,126.8
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,253.12,178.8
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,314.73,234.82
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,376.04,290.59
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,438.78,346.35
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,499.44,399.1
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,561.9,451.42
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,618.79,497.05
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,674.27,539.91
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,726.1,578.02
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,776.26,612.69
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,821.66,641.24
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,864.37,666.89
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,903.82,692.85
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,940.48,716.66
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,971.57,735.14
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,999.36,751.27
