Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,394.57,301.8
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,282.42,216.06
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,528.08,405.45
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,768.1,579.29
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,701.07,527.41
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,619.67,466.52
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,610.07,459.12
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,599.38,450.59
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,357.56,273.46
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,125.12,93.75
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,162.32,123.47
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,199.97,153.02
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,621.93,484.66
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,979.41,735.06
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,951.68,714.59
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,921.17,695.48
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,884.08,672.75
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,844.75,648.27
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,672.42,524.69
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,505.22,396.75
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,589.6,467.2
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,648.69,516.0
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,588.18,470.1
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,528.67,424.56
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,461.11,372.67
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,396.79,321.38
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,325.11,261.85
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,259.22,205.24
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,181.54,138.53
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,117.37,80.49
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,51.13,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,11.91,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.59,8.76
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,30.29,21.01
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,39.92,30.24
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,45.39,35.46
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,50.57,40.21
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,57.13,46.01
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,106.85,61.77
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,159.18,97.8
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,215.66,143.87
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,276.92,196.98
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,336.55,248.99
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,395.15,299.37
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,454.91,348.81
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,512.7,394.42
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,570.63,437.63
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,625.9,476.83
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,680.37,513.19
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,730.52,546.2
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,779.07,575.83
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,823.46,600.6
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,865.59,623.38
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,902.99,645.76
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,937.68,666.33
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,966.8,683.08
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,992.73,697.97
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1013.93,711.43
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1031.7,723.02
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1047.81,733.63
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1060.33,742.23
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,1062.82,745.17
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1061.54,746.12
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,1054.06,743.49
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,1042.93,738.81
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,1025.65,729.35
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,1004.93,717.93
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,977.18,702.2
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,946.51,684.67
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,917.62,668.22
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,878.47,645.01
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,832.02,617.66
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,784.05,588.76
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,729.66,555.16
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,674.74,520.32
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,614.84,479.11
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,553.27,434.47
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,485.24,384.43
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,420.27,334.52
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,344.56,273.69
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,275.36,215.78
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,196.63,149.23
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,128.72,88.85
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,56.1,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,12.87,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,21.13,10.39
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.92,22.23
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,42.26,31.97
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,49.06,38.23
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,54.49,43.02
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,62.22,49.76
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,109.62,64.11
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,159.45,98.03
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,214.03,141.92
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,269.71,190.09
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,331.56,243.64
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,388.91,293.16
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,447.74,342.62
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,504.18,388.69
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,560.9,433.41
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,615.77,475.46
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,670.43,516.04
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,719.4,552.22
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,766.79,585.45
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,810.53,613.85
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,852.03,640.34
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,888.9,664.65
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,923.08,687.04
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,951.34,704.36
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,976.38,719.53
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,996.63,732.61
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,1013.53,743.59
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,950.93,702.41
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,865.15,638.78
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,957.99,709.01
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,1028.3,755.8
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,936.21,694.91
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,823.66,613.51
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,908.77,679.43
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,975.24,725.36
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,943.05,704.43
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,908.5,682.61
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,840.18,638.02
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,767.65,589.19
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,674.03,521.45
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,590.38,459.46
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,608.0,477.35
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,618.67,488.81
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,552.52,438.18
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,485.97,386.8
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,421.26,336.94
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,359.76,287.98
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,300.96,239.65
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,245.37,192.23
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,172.52,130.55
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,110.39,76.25
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,49.33,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,13.82,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.67,11.88
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.78,25.36
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,48.33,37.06
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,57.19,45.18
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,65.62,52.67
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,76.6,55.4
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,122.06,76.69
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,169.08,108.95
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,220.97,150.29
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,273.67,195.25
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,329.33,243.05
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,384.35,289.87
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,441.51,337.27
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,496.35,381.64
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,553.8,426.47
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,607.38,467.55
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,662.31,508.52
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,711.83,545.0
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,758.07,577.92
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,802.34,606.76
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,844.95,634.07
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,881.26,658.32
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,914.95,680.74
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,945.69,699.77
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,973.6,716.85
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,994.31,730.26
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,1011.67,741.56
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,1021.21,748.19
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,1027.14,752.65
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,1028.92,754.19
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,1027.14,753.56
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,1018.83,749.15
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,1007.1,742.61
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,989.42,731.62
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,977.24,724.42
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,948.42,706.43
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,916.9,686.69
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,880.21,664.09
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,841.32,639.79
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,795.06,609.11
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,751.15,579.79
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,697.3,543.36
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,643.23,506.06
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,582.16,460.65
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,522.42,415.16
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,455.63,363.61
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,392.09,312.96
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,320.03,254.07
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,252.1,196.93
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,179.61,135.59
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,118.0,81.83
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,52.78,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,14.77,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,25.47,14.38
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,40.97,29.62
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,55.97,43.28
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,55.08,42.81
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,56.41,43.99
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,73.45,51.58
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,119.43,75.61
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,165.82,107.0
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,219.04,148.44
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,255.96,188.28
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,273.27,209.23
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,326.18,249.02
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,393.1,299.71
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,458.55,349.65
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,543.48,414.25
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,597.51,454.2
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,649.8,491.96
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,697.78,526.49
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,744.56,559.39
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,788.13,587.12
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,830.12,613.18
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,773.59,570.69
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,692.23,508.23
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,706.91,518.96
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,720.32,528.05
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,768.37,562.97
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,824.33,602.45
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,747.44,547.06
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,663.73,486.89
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,850.05,624.91
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,1010.44,733.59
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,1004.75,729.5
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,995.59,724.93
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,815.96,604.17
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,615.84,459.01
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,778.08,583.35
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,899.95,670.13
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,686.2,519.74
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,464.25,353.35
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,526.17,403.98
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,566.25,436.76
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,472.58,367.0
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,374.73,293.19
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,334.75,263.29
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,295.18,232.91
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,253.76,200.9
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,213.24,168.8
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,171.06,134.45
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,130.81,100.93
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,90.5,67.05
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,53.16,35.27
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,22.03,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,9.53,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,18.56,9.25
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,36.91,26.31
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,54.59,42.31
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,73.22,58.86
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,88.07,71.79
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,101.9,78.02
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,135.66,96.04
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,156.9,116.86
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,164.65,128.51
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,209.85,162.09
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,263.38,202.34
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,308.74,236.67
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,358.88,274.54
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,414.75,317.06
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,480.94,367.06
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,506.27,384.84
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,527.33,399.02
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,628.95,476.79
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,748.63,565.03
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,788.54,590.32
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,828.42,616.02
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,864.0,639.47
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,897.08,661.2
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,925.21,678.72
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,950.46,694.35
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,970.78,707.74
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,987.94,719.19
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,904.34,662.76
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,790.5,579.2
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,909.73,669.46
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,1012.94,739.92
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,789.53,585.57
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,528.48,392.75
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,692.78,517.24
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,837.02,621.62
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,826.93,615.75
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,813.16,608.56
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,728.39,549.19
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,635.27,483.27
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,331.4,258.75
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,31.62,19.89
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,35.79,23.53
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,39.97,27.09
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,35.3,23.38
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,30.64,19.64
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,25.98,15.91
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,21.33,12.12
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,16.68,8.27
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,12.04,4.37
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,8.33,1.2
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.62,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.31,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.81,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.36,13.46
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,33.01,23.12
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,41.57,31.09
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,46.51,35.66
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,51.19,39.78
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,64.76,41.37
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,113.61,64.13
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,165.33,100.55
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,221.13,145.92
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,281.06,197.21
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,339.3,247.4
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,396.98,296.54
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,455.84,345.27
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,512.02,390.85
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,568.21,434.95
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,622.55,475.51
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,673.93,512.63
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,722.1,546.12
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,768.64,576.51
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,810.1,602.01
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,849.04,625.42
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,884.23,646.73
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,916.74,665.98
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,943.73,680.75
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,967.59,693.43
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,987.29,704.79
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1003.72,714.14
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,1014.83,720.24
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,1022.51,724.33
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,1023.68,726.97
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,1021.33,727.56
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,1011.54,722.85
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,1007.74,721.93
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,989.63,713.46
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,968.32,703.06
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,938.51,686.27
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,906.17,667.66
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,870.07,644.98
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,831.83,620.76
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,790.71,594.78
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,744.38,564.87
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,584.86,451.28
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,436.67,340.05
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,466.88,366.16
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,473.77,372.96
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,412.23,325.64
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,354.12,279.98
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,290.4,228.61
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,231.7,179.83
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,166.88,125.63
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,110.69,77.65
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,51.24,14.16
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.77,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,10.18,3.26
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,14.82,7.53
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,20.39,12.57
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,25.97,17.55
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,32.02,21.66
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,38.08,26.72
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,39.49,27.81
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,40.9,28.88
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,84.26,64.91
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,126.03,98.97
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,113.01,87.79
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,99.56,76.43
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,129.62,100.59
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,159.91,124.6
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,162.84,126.41
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,165.84,128.34
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,259.54,201.77
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,356.42,275.49
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,369.35,284.64
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,382.4,294.23
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,257.51,198.91
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,127.41,96.86
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,128.93,98.25
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,130.47,99.47
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,125.38,95.4
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,120.23,91.3
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,162.33,124.63
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,204.91,157.8
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,202.29,155.76
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,199.6,153.81
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,238.84,184.47
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,278.67,215.25
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,269.6,208.4
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,260.47,201.67
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,207.61,160.8
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,155.28,119.78
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,146.16,113.08
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,137.1,106.29
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,160.28,125.36
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,184.02,144.82
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,166.36,131.2
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,148.9,117.67
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,107.97,84.54
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,67.93,51.59
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,57.19,42.85
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,46.46,33.94
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,36.68,25.62
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,26.9,17.2
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,18.54,9.91
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,10.18,2.61
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,5.09,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.85,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.7,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,7.4,0.83
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,11.11,4.24
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,15.75,8.44
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,20.4,12.58
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,70.63,54.32
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,116.67,92.49
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,84.79,65.55
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,48.35,34.96
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,118.12,92.25
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,186.09,146.71
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,161.55,126.42
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,134.93,104.61
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,169.52,131.81
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,204.78,159.04
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,274.97,212.75
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,349.26,268.15
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,388.81,296.84
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,429.97,326.43
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,446.65,337.62
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,463.48,348.95
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,429.07,322.85
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,392.19,294.97
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,447.95,335.44
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,505.35,375.89
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,764.68,569.68
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,1000.94,728.54
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,758.38,561.97
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,463.75,344.29
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,763.13,570.16
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,1017.23,741.46
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,728.42,544.69
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,393.64,295.43
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,546.66,412.99
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,696.6,522.22
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,813.29,611.1
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,904.23,676.44
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,785.23,594.91
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,652.75,498.85
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,635.55,488.48
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,604.12,467.19
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,554.1,431.84
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,493.07,387.94
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,439.67,347.86
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,387.46,307.85
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,335.79,267.92
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,286.46,228.75
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,233.94,185.96
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,184.66,144.71
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,132.57,100.73
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,85.82,60.73
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,39.94,14.79
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.32,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.39,16.27
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.38,25.02
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,44.5,33.45
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,50.15,38.55
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,55.45,43.17
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,94.07,68.39
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,129.89,100.57
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,168.32,127.94
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,210.96,158.86
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,252.57,190.69
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,295.85,224.26
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,355.1,267.61
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,441.26,333.48
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,497.84,378.61
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,551.76,420.69
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,603.61,459.3
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,655.45,496.71
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,703.07,530.59
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,749.34,562.44
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,790.58,589.15
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,829.52,614.09
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,809.16,597.48
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,772.26,567.14
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,861.92,635.0
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,951.29,696.03
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,971.29,709.05
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,988.1,720.71
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,997.33,726.51
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,1003.12,730.21
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,1005.35,732.4
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,1004.18,732.53
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,993.3,726.45
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,979.25,718.44
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,961.28,707.61
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,940.32,694.84
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,769.11,576.79
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,581.62,439.26
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,446.68,341.39
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,303.67,233.26
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,393.86,305.53
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,465.41,361.54
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,467.52,365.39
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,453.53,357.54
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,253.09,201.65
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,68.87,51.15
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,58.59,43.1
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,48.33,34.76
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,39.0,26.99
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,29.69,19.11
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,20.86,11.59
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,12.04,4.03
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,6.01,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.7,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,7.4,0.55
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,12.5,5.26
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,17.61,9.92
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,24.11,15.75
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,30.62,21.49
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,83.54,64.41
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,129.03,100.9
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,112.86,87.72
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,87.23,66.95
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,158.37,123.61
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,233.48,182.24
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,308.39,238.15
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,410.35,315.86
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,406.43,313.74
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,389.97,300.62
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,410.46,315.13
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,429.95,328.39
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,384.59,293.07
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,333.74,253.53
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,442.4,334.6
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,560.31,418.88
