Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,829.15,606.88
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,860.62,626.64
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,890.55,645.27
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,910.15,659.2
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,927.28,671.67
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,855.56,622.79
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,773.67,567.14
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,900.26,661.36
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,988.09,719.75
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,960.62,702.21
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,938.36,689.28
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,904.03,668.32
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,867.33,645.74
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,822.94,617.74
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,777.07,588.41
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,726.42,555.66
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,677.91,523.86
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,619.11,482.21
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,561.16,439.68
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,497.32,391.81
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,435.94,344.29
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,368.9,290.84
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,306.25,239.11
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,234.05,179.31
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,169.39,124.62
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,103.88,68.38
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,44.51,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,15.85,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,6.67,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,13.34,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,21.87,11.98
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,32.07,22.46
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,38.03,28.23
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,43.68,33.49
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,47.29,36.75
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,50.68,39.66
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,82.73,46.84
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,133.47,76.14
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,190.86,119.66
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,246.97,166.02
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,303.0,214.86
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,360.94,265.26
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,417.76,313.51
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,479.07,363.8
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,533.97,408.97
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,588.53,452.75
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,641.21,493.41
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,693.27,532.62
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,741.23,568.25
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,787.37,600.44
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,829.12,628.39
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,868.42,654.43
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,903.31,678.12
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,935.36,699.86
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,963.12,718.69
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,987.7,735.48
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,1007.07,748.68
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1023.06,759.74
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,1032.16,765.24
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,1037.67,768.5
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,1039.59,770.16
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,1037.95,769.59
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,831.1,625.97
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,592.27,445.59
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,806.57,612.73
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,974.75,733.41
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,583.2,454.62
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,152.09,115.19
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,532.76,421.22
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,844.75,650.97
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,485.14,384.42
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,107.92,81.57
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,401.36,323.39
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,643.34,511.84
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,583.7,465.97
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,521.42,418.66
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,459.71,371.92
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,400.76,325.66
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,342.9,278.11
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,287.46,230.78
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,219.31,172.29
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,159.48,120.21
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,101.68,68.98
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,46.86,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,16.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,7.15,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.83,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.2,13.69
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,33.85,24.77
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,40.18,31.03
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,46.18,36.74
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,50.09,40.34
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,53.75,43.56
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,87.33,51.59
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,138.84,82.67
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,192.74,125.52
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,253.56,178.44
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,310.1,229.23
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,368.64,281.49
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,425.41,331.46
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,482.54,380.2
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,538.52,426.36
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,594.45,470.87
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,589.02,464.52
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,559.19,437.8
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,669.8,526.2
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,798.1,623.65
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,841.49,651.9
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,882.81,679.05
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,920.25,704.2
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,955.04,727.41
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,985.61,746.66
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,1013.24,763.86
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,1034.42,778.18
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,1052.24,790.39
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,1065.13,797.94
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,1074.44,803.23
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,1077.1,805.34
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,1076.06,805.19
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,1069.81,801.75
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,1059.92,796.06
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,1043.48,786.12
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,1023.62,774.01
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,997.13,757.47
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,967.65,738.92
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,932.93,716.36
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,902.61,696.82
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,856.31,666.18
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,808.57,634.24
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,756.35,598.96
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,703.34,562.52
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,644.88,519.51
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,584.92,473.4
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,519.92,422.41
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,457.2,371.77
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,386.35,313.29
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,320.55,257.29
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,247.76,195.28
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,183.39,139.14
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,113.62,78.3
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,52.45,0.34
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,18.73,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,7.63,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,13.47,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.79,15.94
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.47,28.72
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.04,36.99
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,55.24,44.67
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,60.41,49.36
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,64.0,52.46
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,96.34,60.54
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,145.03,90.04
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,194.92,128.48
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,248.6,173.86
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,299.35,223.81
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,332.17,256.46
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,393.5,304.28
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,475.91,369.04
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,530.35,411.9
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,584.87,453.09
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,637.91,491.71
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,692.36,529.63
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,740.17,561.24
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,786.25,588.47
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,828.38,611.48
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,868.24,632.19
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,903.0,653.28
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,935.03,672.56
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,962.41,688.69
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,986.66,702.93
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,1006.28,715.72
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,1022.62,726.66
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,1033.11,733.96
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1040.12,739.27
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,1042.12,741.91
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,1040.58,742.55
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,968.84,700.4
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,877.59,639.72
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,945.0,691.69
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,984.93,718.24
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,957.09,701.84
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,934.49,689.62
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,898.96,668.73
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,861.13,646.16
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,815.37,617.85
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,768.41,588.24
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,720.66,556.53
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,669.42,521.85
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,608.21,478.24
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,548.55,434.37
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,485.55,386.42
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,425.02,338.94
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,356.55,284.05
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,290.93,229.92
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,223.38,173.45
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,163.99,122.69
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,87.11,59.21
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.79,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.96,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.95,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.85,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,6.01,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,10.18,3.32
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,16.21,8.87
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,22.25,14.42
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,29.23,20.71
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,36.21,26.89
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,21.34,12.68
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,6.49,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,42.76,30.7
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,79.18,60.97
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,93.81,72.82
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,108.37,84.55
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,151.54,119.17
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,195.18,153.52
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,226.96,178.22
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,259.51,203.29
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,281.78,219.73
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,303.14,235.33
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,320.19,247.85
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,337.45,260.45
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,357.49,274.58
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,377.89,288.78
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,476.42,362.16
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,583.72,439.07
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,554.61,415.99
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,527.8,395.5
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,542.24,406.38
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,556.54,416.88
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,416.55,315.92
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,267.47,204.53
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,285.47,218.9
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,303.59,232.72
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,285.34,219.02
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,266.97,205.3
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,350.82,269.66
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,426.57,326.15
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,283.1,218.16
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,137.62,105.09
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,294.84,230.6
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,460.37,355.34
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,475.76,367.78
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,486.87,378.05
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,431.33,336.9
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,377.59,296.88
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,298.71,236.3
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,215.94,171.18
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,187.88,149.56
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,160.27,127.64
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,131.32,103.96
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,103.1,80.51
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,72.61,55.01
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,47.55,33.85
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,29.06,17.62
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,11.12,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.72,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,8.1,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.29,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.3,15.27
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.76,26.54
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,44.59,34.01
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,52.67,41.49
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,41.34,31.47
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,33.52
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,52.06,38.8
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,60.47,45.67
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,95.83,74.93
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,130.14,102.7
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,157.93,124.75
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,186.57,147.29
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,198.13,155.79
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,209.71,164.26
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,206.14,161.03
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,202.12,157.51
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,201.82,156.7
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,201.4,155.83
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,221.69,171.37
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,242.23,186.92
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,227.22,174.69
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,211.9,162.4
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,209.82,160.37
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,207.68,158.28
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,224.32,170.59
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,241.08,182.81
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,345.3,260.57
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,447.48,333.8
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,530.62,393.36
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,625.34,459.38
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,621.52,456.56
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,616.71,454.1
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,593.18,438.17
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,569.06,421.87
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,573.81,426.63
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,577.4,430.38
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,513.82,385.67
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,438.4,332.0
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,387.23,295.44
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,336.63,258.4
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,280.2,216.31
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,215.83,167.15
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,183.59,142.7
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,151.85,118.09
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,140.06,109.34
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,128.35,100.47
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,111.36,87.12
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,94.37,73.52
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,203.45,164.5
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,280.54,223.6
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,215.4,168.07
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,158.14,118.98
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,96.72,67.0
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,38.0,8.52
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,14.48,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,7.63,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,13.49,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,29.01,18.65
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,44.03,33.19
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,39.85,30.08
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,40.87,31.26
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,52.53,41.73
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,64.12,51.94
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,63.26,48.57
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,62.33,47.61
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,81.36,63.36
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,99.78,78.32
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,70.32,53.53
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,40.01,28.06
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,38.63,26.77
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,37.25,25.48
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,80.24,60.9
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,122.68,95.24
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,143.62,111.87
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,164.89,128.69
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,171.51,133.77
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,178.28,139.01
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,183.0,142.35
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,187.75,145.73
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,240.44,186.87
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,293.85,227.78
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,297.92,230.6
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,301.89,233.58
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,316.3,244.63
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,330.8,255.7
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,313.79,242.84
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,296.52,229.85
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,299.54,232.44
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,302.52,234.94
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,306.43,238.21
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,310.34,241.5
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,299.82,233.76
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,289.22,225.99
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,261.19,204.57
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,233.19,183.03
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,329.36,260.18
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,416.22,328.17
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,389.3,307.99
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,362.1,287.95
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,329.48,263.75
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,297.01,239.28
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,220.6,177.84
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,141.56,112.99
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,122.53,97.87
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,103.63,82.48
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,85.6,67.43
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,67.54,52.09
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,50.47,37.36
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,33.45,22.54
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,20.88,11.36
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,8.33,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,4.29,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.81,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,7.41,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,19.95,11.18
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,32.52,23.1
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,48.0,37.38
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,63.28,51.34
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,79.59,65.88
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,95.74,79.96
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,97.45,77.32
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,98.61,77.89
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,91.5,71.53
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,83.79,64.74
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,173.63,136.94
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,268.29,211.61
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,240.7,189.81
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,209.72,165.0
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,225.82,177.52
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,242.14,190.04
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,260.78,203.94
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,279.71,217.93
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,304.17,236.47
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,329.32,255.39
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,316.9,245.49
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,304.17,235.49
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,289.83,224.32
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,275.14,212.89
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,246.43,190.7
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,217.35,168.14
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,220.75,170.83
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,224.1,173.42
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,355.94,275.02
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,485.77,371.11
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,435.28,333.62
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,384.03,296.01
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,400.73,309.28
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,417.4,322.21
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,317.76,246.98
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,211.27,164.69
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,205.49,160.67
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,199.73,156.4
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,194.97,152.9
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,190.25,149.45
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,184.09,144.9
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,178.01,140.41
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,138.93,109.21
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,100.36,78.0
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,92.75,72.05
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,85.16,66.01
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,73.67,56.76
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,62.33,47.48
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,51.59,38.46
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,40.87,29.3
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,31.09,20.83
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,21.33,12.3
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,13.43,5.29
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,5.55,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.86,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,22.03,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.81,16.9
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,34.08,24.3
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,39.5,29.5
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,44.64,34.23
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,47.78,37.02
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,50.73,39.5
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,109.17,75.99
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,160.85,124.08
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,168.54,130.93
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,176.46,138.15
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,205.41,160.09
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,241.7,187.62
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,272.41,210.7
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,304.44,234.55
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,365.54,280.02
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,437.13,332.5
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,468.39,354.32
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,499.66,375.95
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,496.29,372.47
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,489.03,366.17
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,660.96,496.74
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,850.29,627.25
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,785.19,578.57
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,692.54,507.5
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,832.55,612.92
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,968.88,703.7
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,866.32,632.87
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,735.22,535.9
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,741.2,541.73
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,745.85,545.52
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,799.63,585.0
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,860.97,628.38
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,647.18,479.75
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,419.34,313.84
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,548.99,412.24
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,676.11,503.73
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,559.43,420.02
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,444.96,336.78
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,347.42,265.12
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,242.22,185.41
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,174.33,133.46
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,107.87,81.29
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,203.82,159.09
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,296.33,232.31
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,145.73,113.72
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.42,0.5
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.49,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,175.23,140.67
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,309.22,242.97
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,241.86,185.87
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,182.04,135.02
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,115.92,79.77
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,60.34,24.41
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,21.37,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,7.63,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,14.85,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,30.62,20.16
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,44.39,33.32
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,60.61,48.22
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,76.38,62.54
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,92.03,76.34
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,107.21,89.41
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,113.64,88.38
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,109.51,86.69
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,152.02,120.02
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,201.65,158.77
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,244.34,191.41
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,287.97,225.02
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,334.46,260.98
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,385.99,300.79
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,400.66,312.42
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,410.75,319.93
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,530.78,415.46
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,684.04,533.94
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,606.11,470.44
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,495.11,380.14
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,668.66,517.18
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,858.55,655.97
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,894.05,678.65
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,927.02,700.48
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,857.11,647.37
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,760.89,570.36
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,820.79,614.83
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,887.36,662.2
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,868.1,648.3
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,846.11,633.11
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,946.89,709.69
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,1036.53,770.85
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,1026.13,763.48
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,1012.48,754.89
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,557.04,434.3
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,77.54,56.49
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,158.25,121.29
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,240.97,186.17
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,570.01,447.53
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,840.5,646.36
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,792.86,611.61
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,744.68,578.27
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,693.12,542.51
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,641.39,505.89
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,446.84,356.84
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,280.68,224.13
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,244.74,196.46
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,202.75,162.93
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,169.37,135.83
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,136.75,108.75
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,103.93,81.02
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,72.63,54.31
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,44.44,30.1
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,16.71,4.37
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,9.53,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.73,0.19
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.58,17.93
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.96,28.96
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.1,36.68
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,55.7,44.58
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,67.51,55.12
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,79.41,65.52
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,113.86,79.49
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,156.02,108.02
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,193.77,131.75
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,247.94,172.79
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,301.78,220.69
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,361.49,273.21
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,354.39,275.8
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,323.01,253.78
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,276.83,217.76
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,226.17,177.44
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,348.98,273.73
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,480.94,373.53
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,536.96,415.39
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,597.14,460.16
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,458.68,354.81
