Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,303.14,233.75
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,549.86,425.57
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,807.5,612.16
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,539.98,415.25
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,245.72,188.34
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,502.13,386.7
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,762.7,573.8
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,633.17,477.87
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,497.4,377.06
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,402.84,307.77
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,298.4,229.1
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,687.58,531.65
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,1011.42,754.13
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,994.88,740.29
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,975.16,727.91
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,832.64,630.64
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,669.84,510.3
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,777.87,596.9
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,858.37,656.11
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,685.75,532.65
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,519.26,406.09
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,405.27,320.12
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,299.01,237.09
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,303.23,242.07
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,294.72,236.39
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,259.44,208.83
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,224.76,181.29
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,280.29,226.34
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,318.09,252.64
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,250.39,195.16
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,190.02,143.24
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,124.59,87.69
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,69.97,33.75
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,24.88,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,9.53,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.74,0.99
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,25.68,16.27
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,34.77,25.06
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,40.17,30.24
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,45.29,34.96
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,48.03,37.38
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,50.6,39.54
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,89.1,49.53
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,139.55,80.27
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,196.04,124.04
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,251.03,170.21
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,306.27,218.24
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,363.28,267.32
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,419.6,314.81
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,476.67,361.35
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,534.6,407.61
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,588.87,449.78
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,640.25,487.64
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,690.63,523.48
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,738.03,556.06
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,783.76,584.77
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,825.53,610.23
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,865.1,633.8
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,900.62,655.61
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,933.46,675.48
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,961.63,692.86
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,986.81,708.34
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,1006.98,720.7
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,1023.89,731.11
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,1036.46,737.48
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,1045.57,741.81
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,1048.63,743.98
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1048.11,744.13
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,1041.49,741.39
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,1031.35,736.6
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,1015.74,727.81
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,996.81,717.04
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,971.74,702.43
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,943.71,685.96
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,910.6,667.45
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,875.03,647.15
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,834.11,621.77
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,797.21,598.88
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,747.5,565.98
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,696.86,532.12
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,641.19,494.52
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,585.67,454.45
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,526.07,410.63
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,466.57,365.45
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,400.46,313.82
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,338.33,263.39
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,269.63,206.86
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,208.13,154.63
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,140.23,97.62
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,82.46,41.51
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,29.07,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,9.53,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.72,1.56
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,25.61,15.97
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,34.69,24.6
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,40.1,29.7
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,45.22,34.34
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,48.75,37.41
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,52.05,40.16
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,90.46,50.03
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,140.36,80.07
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,196.92,123.09
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,251.63,167.89
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,306.08,214.11
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,362.33,261.42
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,417.66,307.31
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,473.82,352.55
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,531.7,397.94
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,586.08,439.56
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,637.0,476.67
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,686.78,511.86
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,733.52,545.09
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,778.63,575.13
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,820.35,601.17
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,859.88,625.49
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,894.45,647.62
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,926.37,668.02
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,954.17,684.97
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,979.03,700.04
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,998.94,712.3
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,1015.65,722.64
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,1024.6,728.8
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,1030.1,733.0
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,1031.73,733.76
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1029.9,732.5
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1021.63,727.96
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1010.03,721.48
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,993.65,711.54
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,974.14,699.73
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,955.09,688.32
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,924.99,669.84
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,860.98,630.5
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,794.25,588.37
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,764.15,570.5
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,730.38,549.23
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,702.13,531.21
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,669.45,509.91
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,612.69,469.95
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,556.77,429.62
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,495.35,384.67
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,436.13,339.95
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,370.03,288.51
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,308.47,239.0
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,239.97,183.34
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,181.95,134.81
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,119.88,83.27
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,66.75,34.35
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,23.57,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,9.53,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,17.59,2.98
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,32.11,21.31
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,46.99,35.09
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,60.31,47.14
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,73.17,58.53
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,73.47,58.73
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,77.16,61.73
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,102.37,73.23
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,116.18,89.95
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,167.01,125.64
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,239.5,178.59
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,271.54,204.39
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,302.06,228.62
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,363.47,273.09
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,457.59,344.14
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,477.45,359.84
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,477.5,358.68
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,558.48,420.17
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,659.65,495.06
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,703.77,526.26
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,746.69,556.36
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,787.41,582.84
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,826.67,607.2
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,860.14,628.66
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,891.32,648.54
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,853.1,620.28
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,797.31,577.47
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,728.54,528.54
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,647.23,470.17
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,827.58,603.15
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,991.04,714.27
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,992.79,714.21
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,991.32,713.73
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,982.17,708.48
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,969.95,701.41
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,953.2,691.08
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,939.2,682.65
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,913.8,667.26
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,885.91,650.29
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,851.97,628.86
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,816.09,606.05
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,628.25,473.28
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,440.09,333.39
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,555.22,424.89
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,634.27,486.42
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,581.36,447.65
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,528.92,409.39
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,464.64,361.94
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,407.64,318.56
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,346.58,270.9
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,289.45,224.86
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,226.78,173.43
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,171.01,126.78
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,113.21,78.9
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,62.91,33.43
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,22.07,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.46,2.89
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.65,18.36
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.36,29.25
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,48.82,36.99
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,56.89,44.18
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,63.04,49.48
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,68.48,54.01
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,103.61,63.75
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,149.09,91.74
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,196.49,127.85
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,247.07,169.57
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,297.66,212.5
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,350.47,256.99
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,402.6,300.2
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,456.06,343.25
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,510.61,385.52
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,562.06,424.13
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,610.97,459.83
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,659.43,494.09
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,704.41,525.9
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,748.12,556.08
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,788.08,580.89
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,826.14,603.83
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,860.27,625.52
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,892.13,645.62
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,918.45,662.07
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,941.99,676.76
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,961.17,688.7
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,977.39,698.85
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,987.61,705.3
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,994.64,709.88
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,996.91,711.03
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,995.92,710.28
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,987.72,705.72
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,976.4,699.35
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,960.96,689.33
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,942.58,677.56
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,916.18,661.32
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,892.51,646.93
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,858.74,627.17
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,822.98,606.0
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,781.6,579.69
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,738.97,552.32
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,690.21,519.98
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,641.1,486.36
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,586.96,448.5
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,533.32,410.09
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,473.72,366.88
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,412.88,321.42
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,352.12,273.91
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,295.09,227.91
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,231.9,176.77
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,175.69,130.23
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,118.0,82.48
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,68.23,37.63
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,24.03,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,10.96,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,18.12,4.32
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.27,18.23
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,37.27,26.74
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,43.0,32.11
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,48.43,36.99
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,50.61,38.86
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,52.69,40.53
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,92.33,50.82
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,142.62,81.15
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,199.05,123.99
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,253.72,168.58
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,308.58,214.67
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,365.17,261.56
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,420.8,306.58
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,477.1,350.5
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,534.39,395.02
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,588.01,435.79
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,639.52,473.71
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,690.31,510.15
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,737.27,543.1
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,782.53,572.61
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,767.8,558.59
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,733.42,529.7
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,771.15,554.85
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,808.21,578.52
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,898.97,644.02
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,984.26,697.66
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,1003.96,708.75
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,1020.41,718.67
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,965.66,684.09
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,889.89,629.23
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,975.64,692.48
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1040.0,732.59
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1033.57,729.21
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1023.62,724.59
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,1008.34,717.47
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,989.79,708.4
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,965.08,694.07
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,937.4,677.9
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,903.76,656.63
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,867.7,633.79
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,833.66,612.2
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,791.21,584.88
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,742.95,555.64
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,693.75,525.11
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,638.9,489.83
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,584.17,451.9
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,524.66,408.06
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,465.25,362.98
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,401.21,312.53
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,340.78,263.3
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,273.66,208.39
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,213.34,157.5
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,147.49,102.53
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,92.18,51.88
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,32.38,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.81,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.4,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,15.76,7.64
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,24.12,15.34
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,35.29,25.42
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,46.47,35.42
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,58.13,45.6
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,69.35,55.21
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,71.59,54.27
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,73.55,55.69
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,79.17,59.99
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,84.71,64.18
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,155.75,120.59
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,222.02,171.92
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,285.2,219.59
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,351.53,269.46
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,358.72,274.88
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,358.13,274.15
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,230.66,176.57
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,93.33,68.77
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,202.74,154.41
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,312.92,238.0
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,372.43,281.69
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,433.93,326.18
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,389.58,292.95
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,339.45,255.52
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,385.65,289.83
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,429.03,321.41
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,563.02,420.15
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,694.2,513.23
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,657.34,485.67
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,618.59,457.66
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,605.9,449.83
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,592.32,441.2
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,421.44,317.95
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,253.83,192.38
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,293.9,223.57
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,346.1,262.99
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,352.15,268.0
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,358.0,273.08
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,318.72,244.38
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,269.35,207.66
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,206.03,158.98
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,143.88,110.25
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,133.34,102.28
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,122.8,94.2
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,117.72,90.45
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,112.72,86.74
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,98.76,75.85
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,84.81,64.8
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,70.87,53.43
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,56.93,41.9
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,44.15,31.21
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,31.57,20.55
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,21.34,11.7
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,11.12,2.38
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.72,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,10.48,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,19.24,5.67
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,31.76,21.16
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,44.8,33.25
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,58.82,45.97
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,72.33,58.06
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,85.3,69.29
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,97.73,79.79
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,126.72,89.81
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,159.39,109.3
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,207.53,148.48
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,246.44,181.43
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,286.16,213.87
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,325.65,245.63
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,358.68,271.98
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,388.88,295.17
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,445.0,337.81
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,507.16,384.77
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,514.27,388.29
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,510.83,383.45
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,471.5,353.83
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,424.54,318.1
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,401.13,300.15
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,375.74,280.57
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,372.35,277.97
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,368.52,274.98
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,519.72,385.57
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,671.97,491.48
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,836.97,612.34
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,985.46,711.06
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,991.54,713.62
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,994.21,715.51
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,996.34,716.71
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,995.2,715.91
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,988.29,712.1
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,987.32,712.27
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,971.45,702.41
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,952.53,690.82
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,928.59,676.55
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,901.88,660.5
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,869.0,641.59
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,833.93,621.03
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,794.51,596.07
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,753.43,569.72
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,689.4,526.56
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,624.87,480.76
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,508.56,394.7
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,400.12,312.34
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,356.19,279.86
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,312.77,246.57
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,267.75,211.05
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,224.0,175.52
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,177.58,137.05
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,134.51,100.65
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,91.77,64.71
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,54.11,31.24
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,20.31,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.96,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.05,5.24
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.21,18.08
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,37.97,27.12
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,44.98,33.55
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,50.73,38.66
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,53.58,41.09
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,56.26,43.25
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,115.12,76.12
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,167.28,118.36
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,191.33,127.89
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,241.65,162.04
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,298.13,209.74
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,352.1,255.21
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,405.34,299.34
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,459.34,342.76
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,511.27,383.93
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,563.19,423.9
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,566.74,423.9
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,547.14,405.58
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,549.12,405.94
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,546.31,402.41
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,580.61,426.24
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,615.74,450.11
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,666.96,485.41
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,718.81,520.51
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,833.66,603.16
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,943.79,674.3
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,806.61,580.06
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,632.36,454.17
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,688.4,495.18
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,753.63,539.67
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,886.06,634.55
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,1003.28,710.88
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,886.54,634.54
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,753.5,541.9
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,863.8,624.1
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,952.1,683.33
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,666.6,491.65
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,357.79,265.35
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,622.57,467.24
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,831.31,612.39
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,793.11,586.28
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,750.06,559.13
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,701.96,528.79
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,653.34,497.12
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,597.5,457.79
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,542.6,418.23
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,483.24,374.88
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,426.01,331.81
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,359.27,279.63
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,301.36,232.88
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,238.02,181.73
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,181.54,135.0
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,122.21,86.13
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,72.78,43.53
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,25.59,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,11.44,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,19.93,6.59
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.57,20.04
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.83,30.45
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,49.85,37.77
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,57.52,44.55
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,61.83,48.22
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,64.94,50.71
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,100.97,60.31
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,146.7,88.01
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,194.22,123.8
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,245.03,165.29
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,296.11,208.7
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,349.25,253.65
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,386.6,287.59
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,402.97,302.08
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,469.74,352.89
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,561.24,421.98
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,611.38,458.5
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,663.01,495.28
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,659.57,488.61
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,636.71,467.59
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,613.86,449.05
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,582.27,424.07
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,644.99,468.33
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,714.16,515.37
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,832.26,601.26
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,946.17,675.81
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,883.95,632.47
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,795.35,567.27
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,907.96,647.79
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,999.81,704.81
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,929.14,658.65
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,838.25,594.24
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,924.6,657.81
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,986.47,697.04
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,971.46,687.06
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,953.37,676.16
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,930.31,662.94
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,911.98,652.78
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,879.54,634.8
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,844.82,615.27
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,804.65,590.73
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,762.76,564.77
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,715.65,535.93
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,667.73,505.93
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,616.83,471.53
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,564.02,434.03
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,505.16,391.2
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,448.05,348.32
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,386.02,299.86
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,327.51,252.63
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,263.01,200.31
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,204.96,151.85
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,142.18,99.71
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,88.65,53.15
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,36.49,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,10.96,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,18.04,5.61
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,27.79,17.68
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,37.88,26.97
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,44.01,32.67
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,49.8,37.89
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,53.11,40.7
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,56.19,43.2
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,87.93,58.07
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,110.48,84.39
