Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,138.98,106.08
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,168.46,128.07
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,212.67,160.41
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,266.22,199.45
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,321.57,238.6
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,386.82,284.83
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,434.04,318.8
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,484.96,355.17
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,561.2,410.98
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,659.79,481.2
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,704.22,511.34
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,747.17,539.77
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,786.55,563.73
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,823.84,586.15
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,857.12,607.03
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,887.98,626.38
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,914.5,641.78
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,938.27,655.48
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,957.32,666.73
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,973.42,676.28
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,980.86,681.64
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,985.04,685.23
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,923.21,646.52
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,841.0,589.79
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,754.91,534.4
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,665.9,475.29
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,671.48,481.87
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,687.19,494.06
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,708.51,511.03
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,725.5,525.04
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,696.82,506.33
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,666.88,487.14
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,482.68,358.36
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,309.42,231.42
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,161.67,121.74
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,22.3,12.31
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,14.86,6.42
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.4
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,11.44,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,18.81,6.26
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,31.34,20.63
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,43.35,31.64
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,51.71,39.3
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,59.69,46.43
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,65.75,51.6
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,71.48,56.33
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,105.78,65.33
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,149.61,91.85
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,195.5,126.15
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,244.91,166.14
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,290.82,210.08
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,319.05,237.1
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,372.51,275.8
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,450.12,334.05
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,500.96,373.83
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,554.42,414.53
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,603.75,450.78
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,654.28,486.97
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,649.9,480.13
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,625.73,458.6
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,717.99,527.54
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,819.54,597.63
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,693.17,506.56
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,527.85,383.29
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,735.68,537.83
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,935.97,671.96
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,954.99,681.99
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,971.07,692.02
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,975.82,695.53
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,987.12,703.4
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,896.57,642.49
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,789.97,565.98
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,771.17,554.83
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,750.89,541.91
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,855.65,619.65
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,938.91,676.66
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,810.19,590.42
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,676.13,495.3
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,682.58,503.42
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,695.55,514.62
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,654.89,487.14
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,602.97,452.1
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,538.82,407.55
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,477.36,364.03
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,517.69,396.92
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,538.0,413.62
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,479.44,370.47
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,422.93,328.16
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,356.89,276.8
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,299.46,230.71
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,237.81,180.81
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,182.67,135.21
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,124.43,87.56
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,71.01,43.1
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,30.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,11.44,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,19.93,7.09
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,34.47,23.17
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,48.57,35.96
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,56.66,43.38
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,66.38,51.98
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,72.23,57.04
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,77.77,61.67
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,111.82,71.42
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,154.91,97.64
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,198.26,129.5
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,245.94,167.57
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,294.89,207.9
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,346.18,249.75
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,396.36,290.14
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,448.52,330.99
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,498.8,369.58
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,549.46,407.22
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,601.35,444.47
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,653.49,480.92
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,697.93,510.13
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,740.95,536.76
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,781.61,561.08
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,820.61,583.96
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,854.92,605.5
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,886.84,625.5
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,914.4,642.76
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,939.29,658.42
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,959.0,670.96
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,975.74,681.8
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,987.43,690.41
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,995.9,697.2
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,998.64,699.85
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,998.05,700.62
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,992.62,697.15
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,983.88,691.76
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,969.44,685.7
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,951.91,677.73
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,928.38,664.61
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,902.04,649.67
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,877.95,635.12
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,844.27,614.28
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,803.48,589.15
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,761.23,562.8
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,666.3,499.72
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,571.53,432.47
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,541.4,413.06
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,507.19,389.54
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,480.31,370.49
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,444.17,343.61
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,380.33,294.34
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,320.74,247.0
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,257.2,195.48
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,198.02,146.38
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,136.57,95.69
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,85.51,52.53
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,36.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,11.58,4.03
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,17.61,9.47
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,25.51,16.5
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,33.42,23.49
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,42.26,31.13
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,51.12,38.64
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,94.27,71.75
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,135.81,104.74
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,150.59,116.1
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,165.51,127.55
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,167.78,129.07
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,169.4,130.07
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,211.05,161.89
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,254.03,194.26
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,364.35,278.33
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,497.44,378.34
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,470.97,356.92
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,435.56,328.28
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,497.65,374.6
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,566.25,424.73
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,414.25,312.23
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,246.63,184.89
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,232.75,174.67
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,218.63,163.93
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,297.33,223.23
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,383.12,286.53
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,404.69,302.13
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,426.49,318.05
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,465.3,346.67
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,504.58,375.4
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,540.43,401.91
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,576.24,428.24
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,706.19,525.07
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,821.79,609.22
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,892.19,664.86
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,944.67,702.87
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,770.88,580.7
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,582.64,439.38
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,508.25,385.63
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,424.04,323.27
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,343.09,262.83
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,254.5,195.25
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,290.27,224.77
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,314.3,244.91
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,199.33,155.23
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,86.96,65.18
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,76.46,57.11
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,66.06,48.92
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,55.79,40.59
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,45.53,32.15
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,35.75,23.99
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,25.97,15.74
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,18.08,8.99
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,10.19,2.1
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,5.09,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,10.96,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,18.0,6.1
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,28.92,18.68
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,39.39,28.39
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,47.46,35.79
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,55.15,42.69
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,62.4,48.92
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,69.24,54.64
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,96.44,57.52
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,138.79,81.14
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,187.14,118.23
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,238.34,160.92
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,289.83,205.21
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,347.01,253.71
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,392.12,293.28
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,423.11,318.88
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,463.12,349.66
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,496.6,374.66
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,534.42,401.74
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,572.14,428.13
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,582.08,433.94
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,586.74,435.8
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,609.56,451.62
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,630.3,465.75
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,670.7,494.23
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,710.94,522.25
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,702.28,514.21
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,686.05,501.44
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,651.57,476.8
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,614.51,450.25
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,571.94,420.59
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,535.55,394.87
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,605.75,445.9
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,666.3,488.89
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,630.84,464.12
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,594.62,439.28
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,439.62,329.11
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,287.49,216.75
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,276.34,209.26
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,265.17,201.22
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,248.53,189.32
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,231.91,177.34
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,222.61,170.66
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,213.31,163.94
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,194.98,150.09
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,176.8,136.29
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,157.59,121.55
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,138.69,106.89
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,121.74,93.88
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,104.79,80.65
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,88.34,67.44
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,71.88,54.01
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,56.42,41.28
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,40.95,28.3
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,28.32,17.49
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,6.52
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,10.96,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,18.39,6.57
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,26.98,17.27
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,35.1,24.92
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,39.22,28.82
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,43.15,32.37
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,46.4,35.17
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,49.42,37.66
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,88.48,47.47
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,142.43,80.9
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,194.08,120.48
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,248.56,166.09
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,302.8,212.92
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,358.75,260.88
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,414.01,306.93
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,473.55,354.61
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,527.26,397.66
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,580.71,439.22
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,630.97,476.34
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,680.19,511.5
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,726.05,544.54
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,770.18,574.1
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,809.71,598.85
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,846.85,621.7
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,880.94,643.91
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,912.39,664.33
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,888.44,646.3
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,844.7,609.64
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,925.98,671.67
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,996.06,718.09
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,1007.17,725.91
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,1014.97,732.19
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,1018.92,735.39
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,1019.47,736.55
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,1014.12,734.02
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,1005.43,729.48
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,889.99,652.97
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,750.35,551.74
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,860.17,636.24
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,929.99,685.03
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,898.6,665.55
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,864.75,645.04
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,832.65,624.34
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,792.03,597.65
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,744.83,567.04
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,696.59,535.28
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,645.37,499.83
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,593.68,461.94
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,534.94,418.51
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,479.21,375.99
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,417.95,327.88
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,359.43,280.28
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,293.44,226.0
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,233.5,175.12
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,166.99,118.95
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,111.15,70.6
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,47.07,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,11.44,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,19.35,7.37
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,27.93,18.2
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,36.02,25.83
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,40.54,30.1
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,44.83,33.98
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,47.23,36.04
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,49.48,37.87
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,89.57,48.23
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,144.95,82.97
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,196.95,123.14
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,251.86,169.66
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,307.21,218.55
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,364.1,268.66
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,423.83,319.58
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,479.48,366.07
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,533.6,410.63
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,587.34,453.58
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,638.08,492.36
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,687.84,529.24
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,734.83,563.97
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,780.09,594.87
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,821.73,621.64
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,861.15,646.51
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,896.91,669.86
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,930.02,691.28
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,959.41,709.02
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,985.9,724.77
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1007.49,738.31
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1025.86,749.8
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,1039.93,758.55
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,1050.55,765.16
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,1054.64,767.24
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,1055.12,767.12
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,1051.92,765.22
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1045.07,761.12
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,1030.73,752.32
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,1012.95,741.44
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,991.26,728.11
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,966.33,712.72
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,934.28,692.65
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,899.57,670.78
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,860.98,646.18
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,820.21,619.92
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,773.15,589.53
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,724.81,557.83
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,671.51,521.31
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,621.83,486.04
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,562.49,442.12
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,504.18,397.6
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,440.69,347.75
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,379.98,298.23
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,312.55,242.34
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,252.29,190.48
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,184.19,132.38
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,126.64,81.6
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,52.85,0.83
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,10.48,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,17.46,6.32
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,24.27,15.41
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,30.73,21.63
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,34.68,25.43
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,38.44,28.88
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,44.35,34.05
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,46.47,35.72
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,87.11,45.6
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,138.78,76.75
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,192.33,117.94
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,248.43,164.81
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,309.71,217.21
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,366.76,265.82
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,422.97,312.86
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,479.5,358.65
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,534.68,401.28
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,589.48,441.87
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,641.39,479.25
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,692.02,514.43
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,739.43,548.21
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,785.06,578.63
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,827.14,605.32
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,866.89,630.27
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,903.28,654.13
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,936.95,676.22
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,965.02,694.74
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,989.99,711.38
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1010.35,724.53
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1027.4,735.72
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,1040.07,742.82
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,1049.24,747.86
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,1052.84,750.37
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1052.83,750.8
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,1047.18,747.87
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,1037.96,742.87
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,1023.26,733.92
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,1005.18,722.98
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,981.82,709.41
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,955.36,693.9
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,923.78,674.48
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,889.6,653.35
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,849.79,628.39
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,807.96,601.91
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,760.66,571.43
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,712.15,539.74
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,663.58,507.5
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,610.07,470.22
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,550.89,427.07
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,492.84,383.39
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,429.74,334.65
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,369.6,286.43
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,304.88,233.41
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,244.71,182.41
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,177.56,125.95
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,120.93,77.02
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,50.83,3.13
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,11.44,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,19.32,7.4
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,27.88,18.21
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,35.96,25.89
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,40.46,30.16
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,44.74,34.05
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,47.9,36.8
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,50.86,39.25
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,88.3,48.71
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,136.75,77.95
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,191.32,119.83
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,244.08,163.73
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,297.26,209.55
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,352.14,256.38
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,406.26,301.72
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,461.1,346.17
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,516.84,390.07
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,568.71,429.63
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,619.3,466.27
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,669.43,501.18
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,715.52,531.45
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,760.0,557.83
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,800.97,580.77
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,839.85,601.54
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,874.76,620.24
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,907.12,636.76
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,935.39,651.31
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,960.83,663.96
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,981.45,674.71
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,998.94,683.68
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,1012.23,688.9
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,1022.18,692.31
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,1026.21,695.87
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,1026.75,697.67
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,1022.26,696.74
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1014.3,693.97
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,1000.44,686.69
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,983.28,677.61
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,961.08,665.6
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,935.91,651.86
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,904.57,634.33
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,870.72,615.21
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,831.14,593.23
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,789.75,569.73
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,748.7,546.0
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,701.04,517.29
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,647.06,484.2
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,593.19,448.76
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,533.75,407.77
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,477.12,367.05
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,413.47,319.28
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,353.46,272.3
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,288.66,220.25
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,229.82,171.25
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,164.11,116.59
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,109.12,70.03
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,47.0,4.82
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,11.44,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,18.81,6.88
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,28.54,18.43
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,37.89,27.11
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,44.33,33.0
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,49.68,37.76
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,53.01,40.59
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,56.11,43.12
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,91.29,51.8
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,137.56,79.21
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,186.24,115.59
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,238.0,157.65
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,293.62,204.2
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,346.69,248.55
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,399.42,291.26
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,453.14,333.26
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,505.35,373.95
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,557.58,413.35
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,606.89,448.89
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,656.14,483.22
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,701.53,514.95
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,745.49,544.3
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,785.06,568.37
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,822.6,590.79
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,856.21,611.64
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,887.4,630.84
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,914.21,645.91
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,938.3,659.21
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,957.69,670.92
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,974.13,680.89
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,987.64,688.4
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,997.99,694.05
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,1002.02,696.74
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,1002.72,697.57
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,997.08,695.28
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,988.14,691.11
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,973.97,682.63
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,956.69,672.36
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,933.92,659.32
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,908.33,644.55
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,877.87,626.13
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,851.78,610.52
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,813.45,587.37
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,773.22,562.82
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,727.16,535.12
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,680.13,506.2
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,628.45,472.63
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,578.49,437.96
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,521.45,397.58
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,465.84,356.91
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,404.02,309.57
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,345.44,263.24
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,281.7,212.69
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,223.87,165.19
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,160.42,112.96
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,106.98,68.22
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,45.08,6.05
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,11.44,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,18.83,6.81
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,28.35,18.12
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,36.88,25.98
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,41.77,30.5
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,46.41,34.61
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,48.32,36.21
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,50.14,37.63
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,87.49,46.93
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,136.58,75.82
