Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,190.94,116.5
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,243.71,159.53
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,297.4,205.12
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,352.78,251.87
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,407.61,297.46
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,466.9,345.05
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,519.54,387.01
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,571.95,427.58
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,622.0,464.3
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,670.67,498.85
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,667.95,493.43
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,646.88,474.2
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,682.44,497.9
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,717.53,520.55
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,810.36,589.09
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,905.16,652.34
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,932.29,668.93
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,956.54,684.17
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,975.96,696.7
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,992.33,707.39
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,1002.59,713.2
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,1009.56,717.04
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,1011.26,718.75
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,1009.58,718.47
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,1002.06,714.58
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,991.28,708.75
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,975.31,699.03
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,956.3,687.46
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,937.44,676.37
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,908.06,658.41
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,875.71,639.23
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,841.17,618.46
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,798.76,590.98
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,758.41,564.72
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,711.71,534.67
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,664.36,503.68
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,545.31,416.38
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,434.61,333.4
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,388.49,299.84
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,343.27,265.82
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,336.3,260.44
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,313.82,241.7
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,252.35,192.3
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,197.0,146.79
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,137.36,97.89
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,87.28,56.67
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,36.15,5.42
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,11.44,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.35,7.27
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,27.01,17.29
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,34.27,24.19
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,38.46,28.15
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,42.46,31.76
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,43.47,32.6
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,48.99,37.28
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,88.72,46.69
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,141.16,77.82
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,194.66,118.65
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,251.27,166.25
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,313.37,219.85
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,371.18,269.76
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,428.37,318.19
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,486.22,365.61
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,541.87,410.44
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,596.96,453.33
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,649.47,492.01
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,700.9,528.5
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,749.28,560.66
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,795.73,588.84
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,838.38,614.16
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,878.62,637.35
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,914.59,658.56
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,947.71,677.64
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,976.02,692.75
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1001.14,705.73
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1022.03,717.43
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1039.54,727.07
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,1051.15,731.73
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,1059.17,734.32
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,1063.03,735.97
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1063.23,735.58
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,1057.29,731.65
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,1047.74,725.75
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,1033.13,716.96
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,1015.08,706.24
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,991.92,691.18
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,965.71,674.42
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,934.07,657.02
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,899.77,637.91
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,859.58,614.55
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,817.41,589.7
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,770.98,560.98
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,723.29,531.07
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,673.86,499.17
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,619.48,462.44
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,560.09,420.97
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,501.77,378.91
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,438.34,331.98
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,379.19,286.35
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,312.62,233.8
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,251.67,183.84
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,184.5,128.91
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,127.49,81.07
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,54.36,11.61
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,11.44,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.83,6.87
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,28.38,18.44
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,36.91,26.47
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,42.24,31.45
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,47.29,35.98
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,49.15,37.57
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,50.93,38.98
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,87.5,47.99
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,136.75,77.11
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,191.55,118.44
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,244.85,162.2
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,298.99,208.55
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,354.87,256.09
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,409.99,301.6
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,469.81,349.04
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,523.45,391.5
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,576.85,432.38
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,627.69,469.43
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,677.62,504.56
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,723.96,537.12
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,768.63,566.31
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,809.43,590.96
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,848.0,613.74
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,882.89,635.03
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,915.18,654.46
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,942.5,669.25
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,966.85,682.07
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,987.21,693.69
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,1004.45,703.41
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,1016.51,709.31
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,1025.22,713.28
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,1029.02,715.82
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1029.35,716.43
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,1023.24,713.27
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,1013.75,708.22
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,999.39,699.61
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,981.8,689.14
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,958.28,675.8
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,931.92,660.73
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,899.92,642.08
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,865.51,621.81
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,832.28,601.6
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,790.74,575.82
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,744.22,545.97
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,696.71,515.16
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,642.79,480.02
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,591.08,444.12
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,532.71,403.37
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,475.78,362.29
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,412.73,315.44
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,353.1,269.37
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,288.66,218.47
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,230.02,170.46
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,166.11,118.09
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,111.95,72.85
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,47.77,11.31
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,4.29,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,8.33,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,20.41,11.63
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,32.51,22.56
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,47.9,36.33
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,62.82,49.55
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,78.37,62.99
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,93.77,75.99
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,119.99,92.7
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,153.63,117.72
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,175.86,134.35
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,198.41,151.18
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,227.75,172.67
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,258.62,194.87
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,247.21,185.81
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,235.92,176.76
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,248.28,185.78
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,260.62,194.55
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,262.25,195.1
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,263.54,195.38
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,318.24,234.76
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,376.38,275.5
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,519.74,377.49
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,674.74,482.1
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,765.37,545.15
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,859.99,608.25
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,887.64,622.87
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,913.12,636.84
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,932.46,648.29
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,949.12,658.21
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,845.27,588.98
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,713.99,498.33
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,680.72,478.05
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,646.11,455.6
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,813.28,573.94
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,958.5,669.71
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,811.03,572.6
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,648.75,462.0
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,727.89,521.45
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,799.93,573.32
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,640.64,464.27
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,489.85,357.98
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,514.29,378.93
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,544.58,402.45
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,316.57,238.6
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,100.21,73.03
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,95.01,69.56
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,89.83,65.76
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,79.33,57.84
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,68.87,49.83
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,58.12,41.47
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,47.39,32.95
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,37.61,25.04
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,27.83,17.01
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,19.47,10.03
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,11.11,2.99
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,5.55,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.02,7.92
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,34.35,23.05
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,48.34,35.74
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,64.08,49.64
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,79.41,62.92
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,94.95,76.08
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,110.03,88.55
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,133.85,99.89
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,162.48,121.94
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,171.17,114.17
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,234.48,153.16
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,289.44,203.7
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,334.3,243.93
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,383.11,281.34
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,455.12,337.02
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,508.48,378.88
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,561.74,419.35
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,612.44,456.89
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,662.38,492.81
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,709.36,526.3
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,754.82,556.35
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,796.48,582.38
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,836.08,606.71
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,871.76,629.12
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,904.91,649.72
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,934.01,666.6
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,960.28,681.58
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,981.22,694.13
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,999.02,704.75
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,1012.61,713.23
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1022.84,719.73
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,1026.65,721.44
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,1026.96,721.09
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,1021.24,716.15
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,1012.04,709.23
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,997.99,700.38
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,980.67,689.63
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,956.84,674.91
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,930.13,658.46
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,898.71,640.35
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,864.82,620.57
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,825.17,595.68
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,783.89,569.6
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,742.91,544.34
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,695.3,514.21
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,640.66,478.72
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,586.53,441.51
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,530.55,401.64
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,474.41,360.46
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,411.11,312.83
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,351.61,266.53
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,288.01,216.34
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,230.12,169.07
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,166.26,116.84
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,112.2,72.11
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,47.81,12.99
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,10.96,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.44,6.14
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,26.11,16.17
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,33.36,22.95
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,37.57,26.87
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,41.57,30.43
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,43.72,32.25
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,45.75,33.86
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,79.96,41.77
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,132.15,72.86
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,177.35,120.91
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,204.6,155.11
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,245.43,176.18
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,341.69,245.16
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,399.67,293.2
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,453.67,337.17
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,416.79,313.19
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,353.74,264.98
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,245.56,184.05
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,129.05,94.84
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,133.16,98.03
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,137.36,101.14
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,115.55,84.28
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,93.49,67.21
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,481.09,369.11
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,887.11,650.86
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,630.97,470.34
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,324.7,239.74
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,658.93,493.77
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,972.52,706.99
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,546.27,412.96
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,84.42,59.8
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,288.4,216.35
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,496.22,368.66
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,351.44,262.88
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,201.11,150.31
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,362.51,274.13
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,520.4,391.38
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,331.07,251.3
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,141.29,105.51
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,168.77,127.61
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,196.56,149.78
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,376.74,292.9
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,543.38,420.53
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,462.99,360.36
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,396.95,310.62
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,253.68,199.1
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,123.35,94.4
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,108.91,83.38
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,94.47,72.08
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,246.92,197.93
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,349.12,276.7
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,286.05,223.19
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,228.66,173.78
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,166.07,120.52
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,111.76,74.13
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,48.68,14.8
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,12.39,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.49,7.55
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.21,20.02
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.56,28.86
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,46.34,35.17
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,51.65,39.95
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,55.73,43.4
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,59.53,46.45
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,92.68,54.07
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,140.31,81.79
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,190.53,119.8
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,243.41,163.75
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,296.7,209.5
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,356.09,259.93
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,409.76,305.27
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,464.48,350.29
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,517.78,393.75
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,571.15,436.13
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,621.97,474.71
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,672.76,512.17
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,719.25,546.49
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,764.28,578.61
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,805.56,605.53
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,844.9,630.83
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,880.45,654.37
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,913.57,676.15
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,942.3,693.81
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,968.31,709.61
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,989.13,723.1
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1006.93,734.69
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1021.74,744.39
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1033.3,752.08
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,1037.42,755.03
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1038.08,755.9
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,1034.25,753.98
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,1026.91,749.9
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,902.42,666.78
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,753.46,557.97
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,871.61,648.93
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,949.56,703.24
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,919.2,684.64
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,886.29,664.94
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,848.73,640.82
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,814.76,619.03
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,768.34,589.0
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,720.71,557.7
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,670.04,522.62
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,618.63,485.36
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,560.35,441.78
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,503.08,397.73
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,443.82,350.74
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,385.22,302.75
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,319.1,247.89
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,258.38,195.87
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,191.72,139.05
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,134.7,89.65
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,58.41,19.42
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,11.44,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.49,6.86
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,26.69,17.18
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,33.52,23.74
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,37.33,27.4
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,40.98,30.74
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,42.82,32.26
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,49.09,37.55
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,84.8,45.21
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,136.28,74.62
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,189.46,114.54
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,245.04,160.49
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,301.01,208.48
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,363.4,261.04
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,420.07,308.37
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,477.03,354.49
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,531.56,397.9
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,585.7,439.66
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,637.74,478.03
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,688.8,514.52
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,736.68,548.45
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,782.83,578.68
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,825.27,604.73
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,865.52,628.98
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,901.32,651.31
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,934.38,671.77
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,963.21,688.1
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,989.02,702.45
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,1010.28,715.33
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,1028.28,726.27
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,1040.98,734.03
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,1050.19,739.78
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,1053.86,741.56
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,1053.93,741.28
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,1047.97,736.74
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,1038.54,730.25
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,1025.1,723.61
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1008.31,714.98
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,983.64,700.83
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,956.13,684.95
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,924.67,665.88
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,890.69,645.17
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,782.88,575.71
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,667.23,496.21
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,552.36,416.09
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,458.02,347.72
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,459.62,352.02
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,463.68,356.77
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,416.02,321.8
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,361.3,281.11
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,313.16,244.4
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,266.42,207.53
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,217.95,168.5
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,172.55,130.8
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,125.14,91.04
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,83.22,55.53
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,37.09,11.65
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,11.44,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.5,6.62
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,27.63,17.87
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,35.3,25.18
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,39.86,29.5
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,44.19,33.43
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,46.24,35.11
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,48.17,36.59
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,81.7,43.71
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,135.74,75.29
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,186.79,112.97
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,240.95,157.18
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,295.95,203.91
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,352.57,251.59
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,412.3,300.41
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,467.97,344.63
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,522.09,386.82
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,575.96,427.24
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,627.73,463.8
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,678.81,498.35
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,726.28,528.4
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,772.04,554.18
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,814.2,577.32
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,854.16,598.41
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,890.09,617.66
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,923.33,634.91
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,951.93,648.87
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,977.52,660.95
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,998.59,671.67
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1016.43,680.62
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,1029.0,687.66
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,1038.13,692.89
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,1042.25,694.43
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,1042.82,694.24
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,1037.86,690.55
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1029.43,685.08
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,1015.0,677.72
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,997.24,668.6
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,974.46,656.66
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,948.73,643.05
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,917.23,628.02
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,883.19,611.39
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,842.65,589.33
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,800.37,565.9
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,759.29,542.78
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,711.44,514.73
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,655.57,481.34
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,600.22,445.85
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,543.32,407.26
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,486.08,366.95
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,421.16,319.68
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,360.17,273.36
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,295.15,222.53
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,235.9,174.46
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,170.21,120.95
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,113.97,74.71
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,50.13,17.07
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,20.03,6.5
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,32.51,21.61
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,45.51,33.57
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,59.49,46.07
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,72.98,57.9
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,85.93,68.98
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,98.35,79.35
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,125.04,89.71
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,161.64,112.89
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,198.23,142.6
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,234.74,173.13
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,271.98,201.78
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,306.4,228.31
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,345.87,257.96
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,386.88,288.16
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,440.69,328.5
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,499.96,372.81
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,517.43,384.13
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,523.93,386.85
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,569.81,419.9
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,618.02,454.05
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,609.65,445.72
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,595.08,433.14
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,629.21,457.54
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,664.08,482.09
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,802.86,585.18
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,935.81,675.43
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,876.39,633.74
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,791.6,569.81
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,853.21,612.02
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,909.72,649.5
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,961.9,689.3
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,993.76,709.95
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,987.79,705.79
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,978.63,699.96
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,897.94,647.9
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,800.42,578.42
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,735.24,534.83
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,681.5,497.85
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,541.33,399.02
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,406.23,300.7
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,353.7,263.18
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,302.06,225.45
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,258.94,194.14
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,208.46,156.69
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,176.82,132.85
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,145.8,109.17
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,141.16,106.47
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,136.33,103.47
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,115.59,87.41
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,95.28,71.45
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,76.77,56.67
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,58.2,41.54
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,41.64,27.81
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,25.08,13.91
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,12.52,0.92
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
