Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,10.96,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,18.07,4.98
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.85,17.53
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,38.09,26.96
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,43.8,32.22
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,49.21,37.01
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,56.62,43.26
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,63.5,48.87
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,86.41,49.73
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,130.59,72.04
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,183.95,111.04
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,235.92,152.97
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,289.06,197.59
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,344.03,243.48
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,397.89,287.71
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,456.74,334.19
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,486.01,356.98
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,502.39,367.64
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,545.6,397.13
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,588.63,425.21
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,662.54,478.43
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,748.38,537.81
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,787.83,560.69
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,824.99,582.25
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,857.9,606.25
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,888.29,628.41
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,825.73,587.68
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,739.08,525.16
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,751.11,533.96
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,761.88,541.18
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,881.85,626.72
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,991.78,697.59
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,806.01,573.67
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,593.49,423.31
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,615.0,440.25
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,635.56,454.94
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,654.22,468.86
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,682.62,489.04
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,601.44,432.76
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,532.99,384.89
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,601.82,435.96
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,652.35,473.03
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,615.84,448.96
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,578.54,424.73
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,503.35,373.16
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,421.94,316.04
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,387.57,292.42
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,352.71,267.7
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,417.14,318.48
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,449.32,343.21
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,389.95,297.99
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,333.56,254.2
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,268.19,202.39
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,212.27,156.72
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,151.89,107.7
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,101.02,66.28
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,47.27,16.98
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.48,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,19.88,5.64
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,34.6,22.91
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,49.64,36.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,65.36,50.48
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,77.09,60.68
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,87.29,69.3
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,97.07,77.34
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,121.82,85.62
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,159.11,107.88
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,194.17,133.25
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,237.58,167.25
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,275.79,201.16
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,303.67,225.49
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,344.96,256.61
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,385.01,286.61
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,421.96,313.86
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,459.22,340.75
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,509.92,377.46
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,565.16,416.92
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,579.72,426.17
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,589.3,431.65
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,590.21,431.29
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,586.7,427.7
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,604.35,439.61
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,621.41,450.93
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,647.54,468.02
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,673.76,484.96
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,718.92,516.13
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,759.88,544.12
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,702.91,503.99
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,649.92,466.5
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,663.79,476.71
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,676.79,485.98
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,614.91,442.77
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,540.88,391.12
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,595.79,432.04
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,637.44,463.06
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,575.31,419.39
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,513.81,376.15
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,546.77,401.9
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,587.43,432.01
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,666.74,492.15
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,726.72,537.53
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,560.94,419.03
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,395.85,297.75
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,290.41,219.98
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,193.06,145.74
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,130.25,97.87
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,69.8,50.49
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,59.53,42.57
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,49.26,34.46
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,39.01,26.19
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,28.76,17.79
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,20.4,10.78
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,12.04,3.75
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,6.48,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.95,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,8.58,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,16.71,3.58
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,33.13,21.72
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,49.17,36.19
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,65.98,51.1
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,79.15,62.68
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,94.05,75.48
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,108.53,87.67
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,119.24,85.22
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,149.74,99.06
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,187.0,122.63
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,234.41,157.47
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,283.16,203.48
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,317.88,235.99
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,364.24,271.38
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,412.06,307.65
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,457.16,342.02
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,504.94,377.72
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,531.92,396.01
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,553.91,409.8
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,610.92,450.7
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,674.62,495.3
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,619.77,452.83
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,551.03,400.57
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,635.45,460.96
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,724.57,522.05
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,750.76,538.73
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,776.52,555.52
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,788.51,563.02
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,798.88,569.61
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,822.14,584.27
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,850.86,602.06
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,877.03,619.52
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,901.19,635.7
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,867.95,613.31
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,832.63,590.09
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,696.33,498.15
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,560.22,403.66
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,748.05,541.67
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,897.96,642.63
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,867.07,622.46
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,833.98,602.68
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,667.77,490.67
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,495.59,367.07
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,246.86,187.01
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,9.29,1.73
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,312.46,245.07
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,577.62,438.62
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,520.74,395.64
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,465.33,355.21
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,407.24,310.91
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,351.4,266.93
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,288.69,217.04
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,231.5,170.17
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,170.16,119.95
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,117.61,76.46
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,56.29,21.25
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,10.96,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,18.1,4.01
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.28,17.78
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.06,26.88
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.07,33.28
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,51.93,39.34
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,55.99,42.8
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,59.77,45.9
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,107.18,75.09
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,141.38,108.02
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,157.25,120.23
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,166.2,126.97
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,155.38,118.11
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,142.83,107.91
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,138.53,104.03
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,133.98,100.02
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,141.77,105.81
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,149.73,111.72
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,185.24,138.45
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,221.28,165.14
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,229.78,171.23
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,238.41,177.48
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,194.04,143.69
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,148.78,109.15
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,151.93,111.52
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,155.08,113.82
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,338.35,250.53
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,524.76,382.33
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,635.18,460.04
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,750.08,538.77
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,514.49,375.18
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,264.86,193.87
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,398.61,292.2
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,528.48,383.28
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,764.51,553.53
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,968.58,690.92
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,781.73,564.78
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,580.95,423.09
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,559.28,410.17
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,536.93,395.58
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,697.85,517.77
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,825.2,611.51
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,651.48,488.12
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,475.43,358.5
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,578.54,440.66
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,648.11,496.01
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,594.04,456.94
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,537.01,415.75
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,480.16,374.1
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,425.44,332.91
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,365.42,285.95
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,309.09,240.75
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,248.69,191.77
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,188.7,142.42
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,133.81,97.08
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,86.21,57.8
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,43.73,16.71
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.15,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,10.96,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,19.11,4.19
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,30.3,19.61
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,42.02,30.52
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.08,37.91
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,57.79,44.76
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,61.16,47.65
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,63.12,49.17
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,90.24,54.62
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,136.29,79.88
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,183.41,113.64
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,234.7,154.66
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,286.83,198.36
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,345.07,246.56
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,398.26,290.17
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,453.07,333.82
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,506.32,374.98
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,559.68,414.77
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,610.54,451.4
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,660.37,486.09
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,660.36,483.17
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,643.13,467.68
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,703.33,508.49
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,765.93,549.41
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,759.87,543.62
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,748.81,535.02
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,763.17,543.62
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,778.0,552.17
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,799.01,565.92
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,824.0,582.02
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,820.99,580.01
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,821.21,580.26
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,820.44,580.15
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,817.78,578.9
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,808.21,573.24
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,796.85,566.54
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,781.72,557.46
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,764.97,547.37
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,870.62,624.31
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,937.06,668.43
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,913.56,655.34
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,880.0,636.63
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,721.67,531.76
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,558.28,415.03
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,648.24,485.33
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,709.02,530.51
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,656.89,495.55
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,606.48,460.64
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,548.16,419.19
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,491.1,377.37
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,428.95,330.52
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,369.8,284.26
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,304.18,231.93
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,244.2,182.46
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,179.69,129.12
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,124.59,82.96
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,64.95,26.06
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,16.05,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,9.05,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,17.55,2.94
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,32.65,21.63
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,45.92,33.99
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,62.05,48.42
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,77.74,62.22
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,92.67,74.89
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,107.17,86.85
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,129.12,97.43
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,160.13,120.12
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,185.66,139.13
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,211.1,158.37
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,248.78,177.76
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,334.44,238.44
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,354.98,261.44
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,349.85,260.64
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,378.72,281.46
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,407.96,301.98
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,495.52,365.46
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,599.74,439.04
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,636.32,464.04
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,673.57,489.45
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,739.98,535.17
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,812.4,581.43
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,846.59,601.68
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,878.47,620.61
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,812.99,572.98
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,725.68,507.86
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,849.43,595.51
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,968.75,670.61
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,978.8,675.36
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,985.6,679.55
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,989.1,681.09
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,989.38,680.82
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,983.43,676.37
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,974.32,670.22
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,805.72,563.71
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,617.35,435.92
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,613.28,436.27
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,607.6,433.95
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,557.5,401.43
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,508.0,369.02
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,414.13,303.82
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,334.46,246.98
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,257.55,191.69
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,175.82,130.95
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,297.05,226.1
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,400.57,303.85
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,356.72,271.59
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,313.98,240.36
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,267.99,205.88
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,217.76,167.19
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,174.11,132.52
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,133.27,99.41
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,92.78,66.52
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,56.24,36.84
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,26.95,8.72
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.77,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,6.2,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,12.05,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,29.21,18.43
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,45.62,33.31
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,62.66,48.43
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,76.79,60.84
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,93.11,74.67
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,109.11,87.89
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,77.58,57.57
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.27
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,85.33,64.16
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,131.69,100.85
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,130.38,99.36
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,128.76,97.79
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,187.09,142.61
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,246.65,187.25
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,201.06,152.19
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,152.43,114.69
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,172.99,130.24
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,193.89,145.71
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,230.42,172.78
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,267.48,199.79
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,275.21,204.83
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,282.96,209.99
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,269.5,199.85
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,255.7,189.57
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,322.22,237.88
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,395.4,289.45
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,405.02,295.71
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,414.57,302.27
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,498.09,361.72
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,583.17,420.4
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,680.06,487.71
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,777.62,553.3
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,808.69,573.41
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,846.99,598.28
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,570.4,413.89
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,275.51,202.52
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,485.39,359.28
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,682.52,495.59
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,782.7,566.98
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,855.95,615.17
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,818.34,590.77
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,778.8,566.31
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,734.68,538.6
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,689.47,509.85
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,639.23,477.23
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,590.43,443.7
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,479.54,364.57
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,377.87,289.87
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,329.57,253.74
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,282.63,217.08
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,263.79,201.06
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,240.48,179.16
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,177.19,126.73
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,123.04,81.39
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,64.4,25.66
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,16.68,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,10.01,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.54,1.25
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.38,16.14
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,36.68,25.79
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,42.46,31.16
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,47.93,36.05
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,50.55,38.22
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,53.03,40.13
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,78.47,44.82
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,125.35,69.61
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,173.97,104.3
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,225.62,145.58
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,281.97,192.77
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,335.86,238.16
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,389.13,281.88
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,443.17,324.68
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,495.45,364.38
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,547.79,402.28
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,570.94,416.2
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,577.95,417.16
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,652.24,470.4
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,739.2,529.64
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,779.51,552.1
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,817.67,573.23
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,761.21,532.89
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,677.6,472.0
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,662.58,462.79
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,647.49,452.58
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,719.73,501.46
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,789.15,546.76
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,777.78,538.68
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,764.31,530.17
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,893.41,619.05
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,999.11,683.38
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,920.66,633.71
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,823.22,568.2
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,711.89,495.75
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,599.92,420.84
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,656.45,460.57
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,697.07,487.67
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,377.63,274.08
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,54.07,36.02
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,294.04,220.21
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,535.88,388.23
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,515.14,374.28
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,491.8,361.22
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,444.9,330.2
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,398.7,298.9
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,355.7,269.41
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,313.72,239.53
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,322.29,247.44
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,326.91,250.22
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,265.03,201.36
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,209.06,156.17
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,145.49,104.89
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,87.91,58.69
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,44.11,17.02
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,6.67,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,9.53,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,16.72,0.65
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,30.61,19.65
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,42.09,30.51
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.7,39.27
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,60.87,47.4
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,68.05,53.59
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,74.85,59.26
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,97.95,64.09
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,140.17,86.89
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,173.15,121.58
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,181.13,138.01
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,201.94,153.54
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,223.05,169.04
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,197.46,149.13
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,162.47,121.95
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,172.87,129.69
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,183.45,137.4
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,203.08,151.64
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,223.02,165.89
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,252.58,187.34
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,282.61,208.76
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,435.62,318.49
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,596.81,426.31
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,628.38,444.45
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,660.42,463.87
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,587.57,412.79
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,503.89,354.81
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,357.18,255.74
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,203.7,147.24
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,267.69,194.33
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,332.5,239.67
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,566.1,403.13
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,794.59,549.84
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,668.78,465.11
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,541.14,380.45
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,611.43,431.87
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,668.01,471.93
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,453.38,327.67
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,223.76,163.75
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,125.31,91.47
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,29.81,17.88
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,27.93,16.53
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,26.05,15.1
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,24.18,13.71
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,22.31,12.31
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,301.99,235.75
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,551.24,414.95
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,489.29,369.14
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,433.98,330.01
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,370.73,283.17
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,312.37,238.51
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,251.45,190.9
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,196.28,146.55
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,132.04,95.07
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,82.09,54.88
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,41.22,15.62
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.53,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.74,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.4,15.96
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.64,25.59
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.09,32.46
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,51.51,39.13
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,55.18,42.29
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,58.62,45.11
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,110.38,78.19
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,156.54,117.79
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,181.75,136.73
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,206.99,156.05
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,229.01,172.98
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,250.34,189.12
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,311.92,233.79
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,386.43,288.48
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,425.33,317.04
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,464.79,345.45
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,502.6,372.05
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,540.74,398.26
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,627.35,463.35
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,731.78,539.35
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,774.07,564.92
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,814.92,589.49
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,850.94,611.74
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,884.69,632.32
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,914.16,649.2
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,941.11,664.39
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,963.01,677.17
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,981.98,688.15
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,995.49,694.98
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,1005.8,699.95
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,1010.36,702.32
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,1011.57,702.78
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,1009.39,701.32
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,1003.78,697.9
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,990.39,689.86
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,973.8,680.03
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,953.03,668.38
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,929.26,654.91
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,898.1,636.2
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,871.23,620.25
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,833.13,597.0
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,793.07,572.41
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,648.71,476.04
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,501.11,370.97
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,429.73,321.21
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,353.51,266.21
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,352.66,267.47
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,337.26,257.08
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,292.54,223.37
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,249.14,189.85
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,253.23,190.93
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,241.31,177.09
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,177.4,124.89
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,122.8,79.92
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,64.38,24.73
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,16.75,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
