Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,9.53,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,15.77,0.0
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,26.04,15.67
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.9,25.05
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,43.58,32.09
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,49.88,37.71
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,54.03,41.22
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,57.92,44.33
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,80.14,48.02
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,125.49,71.44
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,172.81,104.89
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,223.1,144.85
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,274.32,187.48
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,327.65,231.79
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,383.79,277.47
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,436.88,319.62
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,488.64,359.94
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,540.63,398.99
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,588.91,433.15
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,634.85,464.26
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,679.93,494.09
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,723.9,521.85
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,764.32,545.27
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,802.96,565.75
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,837.39,583.98
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,869.67,600.34
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,897.86,614.74
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,923.53,627.48
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,944.18,638.19
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,962.01,647.35
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,972.04,650.78
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,978.87,652.62
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,982.58,656.66
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,983.13,659.34
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,978.02,659.01
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,969.76,657.02
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,757.66,525.3
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,513.98,361.67
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,588.75,417.04
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,659.65,466.0
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,757.47,536.52
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,834.94,590.33
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,796.06,566.11
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,755.65,542.11
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,685.38,496.06
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,613.19,447.34
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,537.9,395.48
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,467.74,346.09
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,409.49,306.84
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,362.57,274.0
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,311.87,237.24
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,263.59,200.83
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,212.98,161.44
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,166.18,123.91
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,116.63,83.81
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,73.32,48.66
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,35.0,12.14
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.72,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.48,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.92,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.31,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.7,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,5.55,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,7.41,0.79
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,9.26,2.41
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,11.12,4.0
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,57.19,41.49
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,100.93,76.74
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,132.09,100.78
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,164.17,125.1
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,138.93,104.95
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,110.98,82.79
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,124.22,92.75
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,137.53,102.56
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,174.38,130.51
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,211.87,158.53
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,189.82,141.25
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,167.04,123.63
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,142.09,104.53
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,116.6,84.94
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,126.76,92.66
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,137.03,100.39
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,155.64,114.45
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,174.53,128.61
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,175.47,128.94
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,176.38,129.32
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,171.1,125.32
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,165.73,121.29
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,209.32,153.73
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,253.32,185.83
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,303.17,221.72
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,353.61,257.4
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,325.23,236.96
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,296.65,216.73
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,317.24,232.02
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,349.35,255.13
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,376.24,274.78
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,402.9,294.2
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,405.37,297.56
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,407.09,300.61
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,275.1,205.31
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,141.74,105.04
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,107.36,79.32
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,73.59,53.23
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,72.17,52.34
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,70.75,51.41
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,62.33,44.95
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,53.93,38.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,45.99,32.13
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,38.07,25.76
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,30.16,19.27
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,22.25,12.69
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,15.75,7.2
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,9.26,1.67
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,21.35,11.76
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,35.0,24.37
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,51.54,39.09
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,67.88,53.43
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,84.83,68.03
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,101.63,82.16
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,122.46,94.44
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,140.13,107.15
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,101.38,76.16
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,53.96,38.34
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,102.81,77.27
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,150.01,113.87
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,125.3,93.96
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,99.57,73.46
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,176.3,132.8
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,253.35,190.76
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,249.3,186.83
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,244.76,182.84
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,297.17,221.18
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,349.95,258.89
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,363.13,267.58
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,376.55,276.58
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,397.52,291.33
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,418.7,306.14
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,470.9,342.78
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,524.68,379.83
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,519.47,375.89
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,513.52,371.77
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,545.85,394.17
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,578.41,416.33
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,656.57,471.6
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,735.41,526.0
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,703.32,504.57
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,680.18,489.59
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,638.09,461.07
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,595.63,432.1
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,699.94,509.49
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,796.59,578.99
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,761.29,555.06
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,724.6,531.02
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,730.53,538.3
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,734.31,543.58
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,687.97,511.98
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,641.19,479.98
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,587.3,442.68
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,538.14,407.91
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,481.69,367.4
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,427.26,327.34
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,369.47,283.68
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,314.73,241.08
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,254.35,193.47
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,199.65,149.21
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,137.3,98.56
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,88.32,58.45
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,43.35,15.27
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,8.58,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,14.18,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,24.49,14.03
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,34.41,23.5
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,41.58,30.05
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,47.52,35.35
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,50.14,37.53
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,52.64,39.46
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,72.12,42.06
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,117.34,64.32
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,164.43,97.1
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,219.18,140.54
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,270.55,183.6
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,323.89,228.48
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,376.21,272.07
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,429.57,315.35
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,481.81,357.2
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,536.75,399.74
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,583.61,434.58
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,631.57,469.0
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,677.71,502.3
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,721.67,533.31
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,761.75,558.83
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,799.93,582.8
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,834.33,604.99
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,866.42,625.54
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,893.8,641.94
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,918.51,656.54
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,939.06,669.51
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,956.73,680.69
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,911.3,648.91
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,845.42,598.32
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,841.77,597.91
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,835.98,595.73
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,907.51,649.25
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,966.04,689.02
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,690.56,502.76
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,384.28,279.32
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,447.62,327.28
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,521.84,380.82
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,557.03,408.71
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,599.89,441.8
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,388.79,290.2
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,180.44,133.31
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,100.21,72.78
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,23.24,12.77
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,30.67,18.75
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,38.1,24.75
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,45.08,30.47
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,52.06,36.25
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,44.13,30.05
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,36.21,23.77
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,29.23,18.14
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,22.25,12.41
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,15.75,7.0
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,9.26,1.55
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,8.58,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,14.19,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,24.91,14.27
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,35.21,24.15
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,42.72,31.02
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,50.22,37.66
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,53.11,40.15
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,55.85,42.38
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,98.57,67.54
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,151.42,106.21
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,170.07,110.11
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,215.14,138.26
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,265.98,180.7
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,322.62,227.7
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,374.97,270.85
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,428.2,313.45
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,479.37,354.06
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,530.72,393.63
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,580.0,429.7
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,628.38,463.98
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,674.07,496.7
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,717.59,527.3
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,756.63,551.92
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,796.44,576.68
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,759.67,547.49
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,700.89,501.27
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,808.38,580.51
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,910.1,648.67
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,930.31,660.49
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,947.76,671.33
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,761.94,546.97
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,528.62,379.51
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,556.2,400.57
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,594.22,427.12
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,598.83,430.77
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,602.63,434.13
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,664.99,479.86
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,736.17,530.22
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,843.06,609.2
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,910.1,654.68
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,881.17,636.12
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,849.78,616.77
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,818.46,597.42
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,778.83,572.4
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,734.5,544.78
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,689.05,515.99
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,637.33,481.61
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,585.66,445.61
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,531.26,406.33
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,476.36,365.6
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,415.43,319.34
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,357.59,273.95
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,294.1,223.04
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,236.13,175.13
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,172.8,122.98
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,118.85,77.94
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,51.27,16.77
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.86,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,5.55,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,14.37,5.79
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,23.19,13.99
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,34.83,24.27
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,46.48,34.45
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,59.15,45.33
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,71.58,55.78
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,67.93,49.91
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,78.65,57.96
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,93.51,69.42
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,132.02,99.4
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,170.8,129.15
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,256.32,192.72
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,351.44,262.85
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,424.19,316.67
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,531.9,397.27
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,582.79,435.24
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,636.81,474.73
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,682.76,508.03
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,727.26,538.91
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,768.46,564.98
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,807.73,589.41
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,794.69,578.14
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,762.46,550.32
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,681.62,491.7
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,590.07,424.64
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,564.16,406.99
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,541.99,391.41
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,572.22,413.32
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,611.74,441.24
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,510.77,370.63
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,417.47,304.16
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,499.19,364.27
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,592.73,430.96
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,558.88,407.97
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,512.47,376.49
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,510.22,376.89
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,519.18,385.03
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,543.83,405.65
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,565.15,423.78
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,417.52,315.77
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,254.97,192.97
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,318.31,243.97
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,378.27,291.3
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,214.38,165.59
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,67.95,49.11
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,84.68,62.95
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,102.54,77.64
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,87.6,65.79
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,72.66,53.79
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,58.22,42.09
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,43.76,30.17
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,31.58,19.89
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,19.48,9.58
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,9.73,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,8.1,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,13.42,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,23.77,13.28
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,33.72,23.06
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,40.97,29.76
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,46.94,35.14
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,74.79,59.17
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,107.29,86.72
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,86.03,59.26
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,115.94,65.07
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,178.47,118.44
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,225.09,162.02
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,258.72,182.35
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,322.24,229.17
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,374.95,272.69
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,428.35,315.5
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,479.39,356.46
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,530.69,396.46
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,580.23,433.38
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,629.39,468.92
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,675.32,502.17
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,719.07,533.22
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,758.6,558.37
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,796.01,581.64
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,755.9,549.69
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,690.0,497.58
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,803.99,581.82
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,912.82,655.06
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,799.7,575.4
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,650.37,465.64
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,817.44,588.51
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,969.67,691.74
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,886.16,634.53
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,786.03,562.76
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,767.49,551.2
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,747.42,538.07
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,718.11,518.27
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,687.85,497.82
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,680.4,494.2
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,671.0,489.15
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,760.93,556.95
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,830.5,606.58
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,514.03,385.71
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,185.31,136.97
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,275.79,208.23
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,366.62,277.25
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,484.51,368.99
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,564.17,429.93
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,506.8,387.81
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,451.12,346.73
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,389.98,300.48
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,329.15,253.1
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,266.9,203.44
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,210.72,157.34
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,151.3,108.59
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,100.72,66.68
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,45.45,13.5
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,7.63,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,13.47,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,24.19,13.47
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,35.34,24.41
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,42.47,31.04
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,49.68,37.5
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,75.56,59.83
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,101.73,82.0
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,122.43,92.35
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,151.02,111.85
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,161.5,106.51
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,212.11,135.79
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,269.37,189.79
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,308.2,226.38
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,354.81,261.93
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,403.76,299.21
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,458.44,341.55
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,531.05,397.67
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,559.13,416.97
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,571.27,423.12
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,599.15,442.63
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,623.97,459.41
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,663.34,486.19
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,703.74,513.18
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,716.56,520.83
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,727.63,527.3
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,755.19,546.35
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,782.19,564.86
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,812.49,585.05
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,838.03,602.05
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,846.03,607.36
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,852.02,611.52
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,840.43,603.83
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,818.44,589.61
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,846.63,608.56
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,864.17,620.29
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,844.26,607.7
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,822.15,593.94
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,787.9,571.72
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,752.49,548.63
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,819.71,600.65
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,864.5,631.95
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,828.93,609.02
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,791.17,585.08
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,745.44,556.34
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,698.64,526.45
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,591.89,450.5
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,488.6,374.01
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,489.81,377.3
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,484.09,373.62
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,421.79,325.55
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,362.56,278.68
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,297.83,227.04
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,238.71,178.27
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,174.71,125.12
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,120.08,79.02
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,51.86,14.6
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.05,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,27.05,15.55
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,36.17,25.08
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,44.06,32.39
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,51.61,39.16
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,56.96,43.82
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,61.16,47.32
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,76.67,48.97
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,121.48,70.23
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,168.52,102.35
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,219.07,141.91
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,271.9,188.58
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,316.47,227.62
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,368.16,267.62
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,434.92,319.04
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,487.38,360.39
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,540.12,400.71
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,590.23,437.34
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,639.82,472.41
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,686.5,505.12
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,731.96,536.14
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,773.19,561.48
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,812.39,584.63
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,847.89,606.71
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,875.97,623.94
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,909.28,644.47
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,934.67,659.87
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,955.68,671.97
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,973.72,682.24
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,984.13,687.16
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,999.93,695.51
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,943.28,659.82
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,866.23,605.14
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,942.04,660.63
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,994.1,692.88
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,904.74,636.97
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,798.34,564.06
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,871.01,617.86
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,915.15,645.8
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,892.14,631.38
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,859.04,611.38
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,819.19,587.06
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,777.77,561.57
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,732.03,532.41
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,687.79,503.97
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,633.96,468.94
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,580.55,432.37
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,523.09,392.4
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,467.13,352.27
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,404.94,305.94
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,346.3,260.84
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,282.14,210.64
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,221.64,162.03
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,159.41,112.04
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,106.91,69.21
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,47.37,11.87
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,6.67,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,13.34,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,23.83,12.86
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,36.17,25.05
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,44.82,33.1
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,53.1,40.61
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,58.71,45.52
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,63.7,49.71
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,77.97,51.11
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,120.94,71.33
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,166.05,101.83
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,214.91,139.75
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,264.76,180.87
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,316.98,224.06
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,368.48,266.28
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,421.26,308.36
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,475.7,350.11
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,527.06,388.25
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,576.37,423.62
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,625.28,457.45
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,670.96,488.54
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,715.54,517.89
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,756.24,543.18
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,795.12,566.2
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,780.86,552.7
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,752.06,528.31
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,782.43,547.99
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,811.88,566.3
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,661.22,465.09
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,491.45,348.2
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,591.64,418.55
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,685.75,480.94
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,754.21,526.31
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,812.89,564.96
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,894.42,620.94
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,958.24,662.05
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,859.68,599.14
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,749.47,526.04
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,733.02,517.96
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,714.72,507.59
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,739.31,526.93
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,747.37,535.29
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,751.49,541.01
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,744.73,539.21
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,610.32,448.59
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,483.38,359.74
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,437.55,328.91
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,392.31,297.1
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,293.82,224.52
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,204.99,157.04
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,174.15,133.53
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,144.18,109.99
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,113.82,85.85
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,84.69,62.29
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,55.93,38.84
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,31.74,18.92
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,15.32,0.29
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
