Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.81,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,7.63,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,22.57,11.59
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,37.1,25.6
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,54.26,40.75
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,71.26,55.54
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,85.14,67.37
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,100.99,80.55
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,115.2,85.87
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,145.66,102.05
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,166.57,108.15
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,212.6,137.05
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,262.18,177.99
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,314.17,221.23
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,356.25,259.35
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,378.01,278.64
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,430.23,316.71
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,487.8,358.24
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,525.72,384.8
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,561.65,409.29
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,633.12,462.23
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,717.25,522.82
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,758.39,548.63
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,797.76,573.4
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,833.13,595.88
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,866.19,616.82
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,895.42,634.01
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,922.04,649.51
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,943.11,662.26
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,961.24,673.27
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,888.51,626.08
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,788.6,555.03
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,903.78,638.57
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,993.64,695.92
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,990.23,693.98
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,983.48,691.07
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,970.99,684.12
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,955.36,675.35
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,933.79,663.46
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,909.42,649.8
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,770.3,558.97
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,613.8,448.09
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,707.92,521.41
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,773.7,569.3
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,633.79,473.46
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,499.92,376.42
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,495.63,376.54
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,494.73,377.64
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,445.83,342.31
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,397.08,306.37
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,344.01,266.0
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,293.18,226.12
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,238.52,182.02
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,188.11,140.35
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,135.31,96.82
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,89.59,58.56
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,37.16,6.12
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,25.82,13.86
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,39.46,27.63
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,48.01,35.57
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,57.74,44.22
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,63.95,49.51
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,69.86,54.32
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,83.45,56.41
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,125.04,75.68
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,168.26,104.22
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,215.9,140.66
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,265.25,181.09
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,317.25,224.01
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,363.18,263.71
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,395.03,289.66
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,440.56,324.09
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,494.76,364.42
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,554.31,408.4
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,626.37,460.64
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,672.5,493.08
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,717.59,524.16
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,760.03,551.4
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,800.97,576.44
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,836.49,598.48
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,869.8,618.93
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,899.29,635.89
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,926.25,651.15
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,940.6,659.36
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,967.24,675.34
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,974.15,679.46
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,986.3,687.1
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,990.68,689.47
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,991.78,690.0
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,988.1,688.23
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,981.18,684.62
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,968.06,676.79
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,960.54,672.59
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,938.18,659.69
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,913.0,645.15
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,882.38,627.97
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,849.44,609.2
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,810.46,585.12
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,769.85,559.81
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,726.37,532.32
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,679.1,501.93
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,626.05,466.53
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,573.35,429.92
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,515.43,388.96
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,459.2,348.07
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,396.15,300.87
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,336.84,255.09
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,269.57,202.62
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,212.34,156.47
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,149.81,105.93
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,97.41,63.02
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,43.31,6.26
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,12.39,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,21.91,10.53
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,33.13,22.06
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,40.73,29.07
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,48.47,35.95
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,51.85,38.89
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,55.05,41.53
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,67.1,42.51
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,111.82,62.1
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,158.56,93.02
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,208.89,131.76
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,260.19,173.96
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,317.54,221.1
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,370.22,263.75
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,424.18,306.12
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,476.78,347.26
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,529.63,387.28
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,579.85,423.6
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,630.41,458.95
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,676.81,491.42
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,721.93,522.23
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,763.44,547.85
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,803.16,572.01
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,838.86,594.54
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,872.22,615.52
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,900.84,633.44
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,926.78,649.71
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,948.51,663.39
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,967.29,675.33
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,979.58,681.93
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,988.65,686.68
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,993.54,690.38
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,995.12,692.19
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,990.89,690.54
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,983.4,687.01
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,970.69,679.91
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,954.87,670.97
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,940.92,663.73
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,915.74,649.35
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,885.44,632.29
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,852.77,613.6
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,742.35,541.28
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,620.42,455.66
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,579.95,430.14
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,538.62,402.96
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,477.02,359.27
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,418.19,316.78
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,374.63,285.97
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,331.49,254.52
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,286.26,220.02
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,242.38,185.65
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,195.8,148.74
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,152.24,113.3
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,108.0,76.92
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,68.53,43.98
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,30.73,1.66
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,11.44,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,21.94,10.39
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,33.96,22.93
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,42.3,30.66
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.29,37.82
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,55.79,42.62
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,60.04,46.16
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,71.02,46.82
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,114.26,65.6
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,160.15,95.85
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,209.86,133.9
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,260.24,175.08
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,313.03,218.47
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,365.4,260.56
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,422.33,304.59
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,474.22,345.11
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,526.47,384.78
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,577.2,422.13
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,631.13,460.74
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,677.92,493.83
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,723.31,524.6
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,724.52,520.93
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,707.28,503.84
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,788.78,563.37
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,872.3,617.69
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,899.64,633.91
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,923.99,648.72
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,945.29,661.66
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,963.61,672.8
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,973.38,678.73
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,979.78,682.76
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,984.14,685.11
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,985.26,685.57
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,987.84,687.06
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,978.36,681.23
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,964.92,674.56
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,948.41,666.08
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,880.22,624.37
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,804.26,573.29
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,719.03,517.13
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,627.01,455.2
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,630.29,460.65
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,639.7,469.13
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,387.27,290.79
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,137.52,101.54
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,231.27,176.53
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,324.16,248.1
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,288.07,221.28
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,252.34,194.77
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,215.24,166.44
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,179.13,138.17
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,142.47,108.7
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,107.65,80.21
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,70.7,49.82
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,40.86,24.98
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,18.76,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,12.39,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,21.15,9.49
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,31.61,20.93
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,39.64,28.45
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,47.8,35.84
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,43.27,32.0
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,53.93,41.13
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,45.53,32.02
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,37.15,24.99
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,55.34,39.64
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,73.56,54.06
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,115.28,86.81
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,156.48,118.36
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,132.71,99.12
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,107.73,79.2
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,169.41,126.41
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,231.59,172.82
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,353.04,262.24
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,489.95,359.25
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,483.97,353.15
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,473.17,344.27
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,455.42,330.55
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,434.57,314.59
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,503.53,363.2
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,579.19,414.81
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,419.26,303.89
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,252.81,184.39
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,232.22,169.92
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,211.38,154.66
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,437.77,319.4
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,657.84,467.9
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,766.73,542.36
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,874.92,615.36
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,823.58,580.89
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,779.79,552.37
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,733.51,521.87
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,686.73,490.71
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,727.42,522.07
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,774.48,556.16
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,694.98,503.34
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,629.79,459.88
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,415.32,309.72
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,203.07,151.55
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,122.2,90.92
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,44.65,30.22
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,46.5,31.9
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,48.35,33.51
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,42.75,29.18
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,37.15,24.8
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,31.09,19.92
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,25.04,14.99
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,19.93,10.78
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,14.82,6.52
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,10.18,2.6
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,5.55,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.77,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,10.48,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,19.98,8.31
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,30.88,20.29
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,38.78,27.64
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,45.3,33.53
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,48.84,36.66
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,52.19,39.46
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,62.03,40.18
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,107.72,59.19
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,170.66,111.42
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,216.03,153.71
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,250.67,173.18
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,317.24,220.36
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,370.8,263.72
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,425.98,307.1
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,479.79,347.35
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,536.37,387.56
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,588.14,423.35
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,639.93,457.78
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,687.66,488.79
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,733.95,517.12
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,776.61,542.39
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,817.26,566.14
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,853.98,588.45
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,888.22,609.21
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,918.07,627.3
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,945.04,643.73
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,967.13,656.3
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,986.1,667.11
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,998.92,674.13
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,1008.36,679.32
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,1013.89,683.76
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,1015.99,686.35
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,1012.13,685.59
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,1004.85,682.99
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,880.06,607.58
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,729.99,507.85
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,850.39,594.59
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,930.38,645.9
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,900.29,628.95
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,867.72,611.65
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,835.4,593.11
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,794.35,568.79
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,748.71,541.24
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,701.97,512.52
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,648.91,479.45
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,597.85,445.81
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,539.2,405.34
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,481.93,364.48
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,419.35,318.42
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,359.97,272.91
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,293.77,220.84
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,233.57,171.82
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,168.11,118.27
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,112.79,71.46
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,47.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,10.48,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,20.01,7.9
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,30.91,20.25
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,39.36,28.1
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,48.09,35.9
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,52.33,39.55
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,56.32,42.8
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,65.26,43.37
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,109.78,61.78
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,156.52,92.11
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,207.0,130.57
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,258.53,172.47
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,312.4,216.39
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,368.69,260.73
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,422.53,301.68
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,475.19,341.73
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,528.1,380.5
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,579.1,415.76
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,629.74,449.36
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,676.83,480.95
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,721.77,510.37
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,763.3,534.43
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,802.94,556.92
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,838.8,579.65
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,872.32,600.96
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,901.09,618.98
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,927.17,635.34
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,948.56,650.17
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,966.99,663.27
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,977.84,672.55
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,985.37,679.84
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,989.35,682.47
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,990.05,683.25
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,948.94,659.23
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,887.77,617.3
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,927.63,650.33
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,951.47,668.08
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,880.22,624.46
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,801.18,571.67
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,827.11,593.74
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,839.45,603.4
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,631.86,462.44
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,423.85,311.83
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,562.54,418.97
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,662.81,494.44
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,525.28,394.88
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,398.47,301.38
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,355.17,270.61
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,312.66,239.25
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,269.93,206.98
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,228.16,174.51
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,218.06,165.49
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,206.7,153.24
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,146.33,103.64
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,94.91,60.17
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,41.12,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,9.53,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,19.64,7.1
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,30.96,20.13
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,39.04,27.66
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,47.34,35.09
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,52.06,39.23
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,56.49,42.95
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,64.35,49.46
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,109.41,61.22
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,157.04,92.16
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,208.36,131.51
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,260.13,174.15
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,318.02,221.83
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,357.71,258.65
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,379.97,278.52
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,442.61,324.75
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,531.07,389.85
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,544.4,397.16
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,536.66,388.06
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,587.46,423.28
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,642.41,460.09
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,662.2,470.09
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,677.31,476.88
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,772.41,542.52
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,869.23,602.42
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,897.8,616.07
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,923.69,628.79
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,750.08,516.65
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,529.51,365.67
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,659.56,453.74
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,793.13,536.1
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,906.21,608.99
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,993.41,659.34
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,873.19,585.36
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,730.37,492.35
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,855.99,580.98
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,959.47,645.86
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,936.4,632.66
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,910.63,619.79
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,880.17,603.11
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,847.38,584.95
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,807.11,562.89
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,768.94,541.84
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,722.32,515.21
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,674.93,487.55
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,620.03,452.3
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,565.93,416.34
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,507.01,376.76
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,449.88,336.97
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,380.36,286.34
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,320.39,240.88
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,257.01,192.08
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,200.1,146.76
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,137.6,96.75
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,80.29,49.94
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,34.67,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,8.58,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,18.85,6.08
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,30.19,19.52
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,38.67,27.45
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,47.46,35.33
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,51.3,38.75
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,54.95,41.82
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,62.04,47.6
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,107.17,59.59
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,154.46,89.99
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,205.78,129.21
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,258.33,172.5
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,317.01,220.91
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,371.39,265.57
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,427.22,310.12
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,481.63,352.95
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,536.37,394.64
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,588.26,432.4
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,640.52,469.11
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,688.28,502.67
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,734.7,534.38
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,777.21,560.28
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,817.77,584.54
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,854.48,606.75
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,888.78,627.21
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,918.28,643.74
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,944.99,658.44
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,967.37,671.8
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,986.71,683.35
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,1002.48,692.82
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,1015.02,700.43
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,1020.17,703.71
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,1021.87,705.09
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,1017.6,703.02
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,1009.91,699.05
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,997.35,692.26
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,981.53,683.61
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,959.61,671.9
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,934.76,658.38
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,799.65,573.9
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,645.25,468.0
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,736.07,537.74
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,798.88,582.28
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,593.2,441.39
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,390.06,292.43
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,515.9,390.74
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,599.57,453.86
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,540.31,410.94
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,482.52,368.81
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,418.7,320.75
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,358.23,273.56
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,291.17,220.42
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,230.29,170.46
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,164.08,116.07
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,107.35,67.19
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,45.2,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,7.63,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,18.07,4.98
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,29.44,18.85
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,37.95,26.83
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,46.7,34.68
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,51.01,38.42
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,55.08,41.76
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,61.32,46.88
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,106.33,59.01
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,154.33,89.6
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,206.03,128.57
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,258.47,170.9
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,317.16,218.2
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,370.96,261.52
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,425.78,304.43
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,455.92,328.98
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,468.12,338.05
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,517.81,373.09
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,574.63,412.06
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,644.21,461.14
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,724.59,516.37
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,696.97,492.47
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,646.94,454.03
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,688.41,482.22
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,731.32,510.09
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,754.84,524.13
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,777.32,537.61
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,878.55,606.25
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,973.99,664.53
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,881.31,605.29
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,769.08,529.77
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,897.33,619.14
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,1011.31,689.2
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,1007.76,685.64
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,1000.79,681.69
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,873.04,603.37
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,729.15,507.7
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,707.97,497.04
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,685.31,484.08
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,684.67,487.14
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,680.42,487.63
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,589.16,426.23
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,490.96,358.94
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,603.35,444.86
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,678.52,502.09
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,623.94,464.87
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,569.88,427.99
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,510.37,386.35
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,452.69,344.67
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,389.45,297.42
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,326.87,249.11
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,262.38,198.33
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,204.46,151.24
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,141.53,99.88
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,88.68,54.9
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,37.96,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
