Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.63,2.85
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,31.05,20.01
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.69,28.98
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,49.91,37.23
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,56.03,42.61
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,61.83,47.51
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,67.88,52.46
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,111.08,64.93
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,164.67,103.8
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,211.95,142.49
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,255.01,174.16
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,309.72,216.6
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,359.55,259.63
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,395.16,289.27
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,437.37,320.9
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,477.61,349.84
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,544.4,398.9
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,628.36,459.23
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,675.64,491.53
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,721.66,522.24
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,763.74,546.85
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,804.0,569.7
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,840.64,590.9
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,874.95,610.27
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,904.11,625.57
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,930.49,639.01
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,952.1,650.77
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,970.7,660.73
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,983.75,666.05
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,993.55,669.52
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,998.1,671.38
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,999.29,671.43
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,995.62,669.78
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,988.63,666.37
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,975.86,658.73
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,959.93,649.39
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,945.33,641.94
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,919.48,627.82
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,725.13,507.89
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,520.57,369.75
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,556.94,398.85
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,575.21,413.69
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,525.97,381.02
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,477.46,348.81
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,533.73,392.65
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,567.33,418.99
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,508.44,378.68
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,451.33,338.96
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,386.72,291.77
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,323.08,243.6
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,259.18,193.98
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,201.76,147.83
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,138.57,96.82
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,85.56,51.85
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,36.29,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.44,1.5
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.68,18.0
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,38.0,26.69
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,46.91,34.67
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,52.93,39.87
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,57.74,43.83
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,62.85,47.87
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,106.36,60.34
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,151.8,88.7
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,201.45,125.74
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,252.82,167.14
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,306.69,210.94
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,363.15,256.24
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,417.03,298.62
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,469.58,339.34
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,522.52,379.08
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,574.11,415.95
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,626.98,452.46
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,673.57,483.1
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,718.85,511.8
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,761.09,536.21
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,801.47,558.93
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,719.52,501.23
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,603.54,418.01
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,643.05,445.14
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,683.52,471.21
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,724.06,496.57
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,759.3,518.37
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,727.11,495.75
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,683.27,466.57
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,745.47,507.59
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,797.48,540.62
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,905.67,613.06
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,981.99,659.04
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,968.86,651.06
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,961.27,647.65
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,938.45,636.21
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,912.84,623.22
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,882.59,607.73
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,849.95,590.64
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,811.31,569.16
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,770.87,546.2
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,727.35,521.87
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,680.02,494.36
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,628.37,461.88
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,576.63,427.47
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,518.38,387.37
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,461.74,347.05
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,399.71,301.55
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,340.88,256.64
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,275.03,205.19
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,215.41,157.0
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,150.18,104.24
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,97.42,58.06
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,34.72,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.68,0.29
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,27.98,17.27
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,35.51,24.51
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,42.63,31.01
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,47.14,35.0
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,51.38,38.6
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,54.97,41.42
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,100.42,54.3
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,148.82,84.43
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,200.86,123.0
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,257.99,168.37
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,313.04,212.3
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,367.23,254.5
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,422.7,296.02
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,476.64,336.87
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,530.84,376.66
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,584.71,414.18
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,635.71,448.64
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,683.71,480.14
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,730.37,509.69
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,772.96,534.73
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,813.64,558.32
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,850.61,579.76
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,885.14,599.58
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,836.46,568.51
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,761.24,516.62
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,656.59,449.23
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,543.01,373.79
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,788.12,541.24
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,1002.96,670.22
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,896.24,602.87
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,761.09,514.2
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,743.69,505.75
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,724.89,495.07
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,757.87,518.99
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,798.44,546.67
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,779.58,535.64
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,758.63,523.95
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,785.09,545.62
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,808.33,564.63
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,704.02,496.78
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,599.11,427.7
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,558.0,403.07
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,516.27,376.81
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,482.4,354.98
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,456.61,337.98
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,399.13,297.81
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,352.88,264.65
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,303.09,227.97
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,255.02,191.34
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,242.31,180.06
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,217.79,157.61
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,149.86,102.95
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,95.16,55.29
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,33.75,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.3,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,30.37,19.03
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.63,29.43
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,52.38,38.96
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,59.19,44.89
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,65.67,50.34
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,71.02,54.53
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,113.33,67.29
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,157.25,94.19
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,205.91,130.01
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,256.22,170.3
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,309.21,213.25
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,361.64,255.48
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,415.96,298.16
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,468.58,339.18
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,524.17,381.12
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,574.66,417.85
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,625.03,453.48
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,672.24,486.43
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,718.35,517.87
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,760.51,544.77
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,801.02,569.4
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,837.71,592.13
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,872.15,613.28
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,805.89,565.93
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,716.74,500.11
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,845.56,591.96
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,962.49,667.15
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,982.65,677.59
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,991.41,682.01
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,914.9,633.58
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,817.55,567.05
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,912.95,634.73
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,985.34,680.82
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,971.87,672.64
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,955.3,663.42
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,932.69,650.53
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,907.27,635.93
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,875.96,618.88
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,842.37,600.21
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,805.07,577.71
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,762.63,551.61
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,715.5,522.83
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,667.7,493.08
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,604.89,450.01
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,543.91,407.27
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,484.27,364.74
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,423.28,320.13
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,360.82,273.16
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,302.62,228.06
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,240.21,179.28
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,184.09,134.16
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,124.96,86.45
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,69.49,39.14
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,25.83,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.52,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.79,17.63
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,40.09,28.1
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,50.9,37.68
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,55.1,41.33
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,58.91,44.44
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,82.93,64.4
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,132.98,92.64
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,169.63,117.64
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,207.21,145.37
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,245.55,170.61
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,302.15,211.08
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,351.52,247.9
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,410.09,291.31
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,461.32,329.01
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,513.17,365.54
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,565.84,401.18
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,617.33,434.6
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,664.12,464.93
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,709.77,493.63
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,752.11,518.35
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,792.72,541.04
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,824.92,561.18
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,857.91,581.93
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,886.25,598.66
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,911.95,613.85
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,798.23,541.87
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,646.83,440.04
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,597.17,409.88
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,535.31,370.07
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,670.11,462.45
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,806.1,550.58
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,898.48,612.91
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,969.11,657.77
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,955.39,649.49
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,938.65,640.48
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,916.58,629.04
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,891.84,615.95
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,864.83,602.0
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,830.99,583.66
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,758.27,539.55
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,683.4,490.92
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,609.97,443.13
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,529.45,389.2
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,435.24,322.82
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,339.22,253.3
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,387.75,292.07
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,420.78,317.16
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,356.21,268.57
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,296.55,222.84
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,233.97,173.78
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,177.95,128.84
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,113.03,77.27
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,61.9,33.56
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,22.97,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,11.13,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,22.28,12.3
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,37.97,26.3
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,53.29,39.69
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,70.81,54.7
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,88.14,69.25
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,108.25,85.6
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,136.94,99.33
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,168.83,121.11
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,203.46,145.98
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,236.37,163.28
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,303.26,209.6
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,337.77,241.69
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,354.11,256.58
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,418.75,302.94
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,511.9,369.78
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,563.48,404.79
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,612.18,436.57
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,658.42,467.27
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,703.73,496.45
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,745.12,521.17
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,784.75,543.27
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,820.05,564.82
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,853.26,585.05
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,799.61,547.89
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,724.53,494.91
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,838.47,574.2
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,947.72,643.3
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,959.64,650.74
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,968.41,657.59
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,972.54,661.59
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,973.48,663.87
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,969.24,661.83
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,961.86,658.08
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,889.68,613.81
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,808.85,560.66
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,627.7,442.35
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,438.03,312.22
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,576.67,413.4
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,680.7,486.48
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,698.42,500.29
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,696.62,502.36
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,514.52,377.17
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,350.73,259.18
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,415.3,310.24
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,466.1,348.57
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,414.09,311.38
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,354.78,268.68
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,301.49,228.48
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,251.04,189.28
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,197.62,147.19
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,148.99,108.0
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,99.26,67.93
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,54.6,28.54
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,20.22,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.96,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.7,15.05
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,34.62,23.61
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,42.22,30.47
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,45.88,33.68
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,49.37,36.56
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,51.81,38.49
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,95.38,51.36
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,142.75,80.22
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,194.09,118.44
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,250.65,164.01
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,305.44,208.9
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,359.75,253.1
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,415.41,297.16
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,469.37,339.31
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,523.59,380.42
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,577.24,419.96
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,628.04,456.54
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,675.72,490.81
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,722.03,523.09
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,671.92,483.23
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,590.23,420.31
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,731.05,524.26
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,877.23,622.77
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,907.36,640.24
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,934.71,656.81
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,956.81,671.09
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,975.79,683.52
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,904.59,638.11
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,803.53,566.0
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,796.35,562.06
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,787.42,556.39
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,586.66,420.07
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,383.86,276.06
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,287.11,207.82
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,203.6,147.22
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,600.34,445.31
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,922.92,663.27
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,892.53,643.87
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,859.63,624.97
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,826.29,604.55
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,784.44,578.16
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,738.2,549.09
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,690.89,518.82
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,636.81,482.3
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,584.91,445.65
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,526.02,402.92
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,468.7,360.08
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,404.83,311.0
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,344.38,262.89
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,277.0,208.12
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,216.4,157.54
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,147.12,100.75
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,87.24,45.12
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,31.09,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.57,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.92,14.26
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.19,22.4
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,41.42,29.89
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,45.96,33.96
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,50.25,37.63
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,52.63,39.53
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,94.15,51.82
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,140.36,80.31
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,190.73,118.55
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,246.21,164.14
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,299.88,209.11
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,352.53,253.07
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,407.28,297.75
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,460.91,340.82
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,517.34,384.51
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,568.96,422.88
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,620.34,459.86
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,668.25,492.73
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,714.85,522.95
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,758.61,549.68
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,800.59,574.74
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,740.75,530.14
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,647.48,459.47
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,792.75,563.28
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,932.83,651.4
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,855.34,598.64
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,748.66,521.96
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,885.63,617.46
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,1003.15,687.89
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,775.41,542.68
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,498.85,351.06
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,775.76,548.0
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,1002.45,689.19
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,841.4,586.63
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,643.52,452.52
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,808.43,570.85
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,925.18,645.65
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,894.78,626.75
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,861.86,607.85
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,826.94,587.56
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,783.68,561.69
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,593.47,434.75
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,404.31,299.05
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,510.21,380.66
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,576.33,429.81
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,516.23,386.81
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,457.94,344.84
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,390.92,294.99
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,328.42,246.85
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,261.38,193.92
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,199.49,143.8
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,134.18,91.2
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,77.54,38.01
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,27.44,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,13.0,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.75,14.79
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,35.18,24.0
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.22,32.12
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,66.79,51.5
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,89.6,70.73
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,71.7,55.43
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,98.4,55.93
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,144.46,84.04
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,194.54,121.19
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,249.22,171.55
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,286.16,205.88
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,323.08,234.3
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,358.33,260.56
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,380.47,276.8
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,393.86,285.96
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,453.07,327.52
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,517.44,371.81
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,551.12,394.26
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,584.34,416.23
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,623.36,441.92
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,663.1,467.7
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,760.89,537.83
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,860.73,603.7
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,888.99,620.56
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,914.53,636.46
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,936.76,650.37
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,956.06,662.57
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,969.41,669.85
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,979.59,675.32
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,984.54,678.52
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,986.2,679.89
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,982.03,678.46
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,974.58,675.19
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,970.35,674.83
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,953.89,666.98
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,931.46,654.73
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,906.2,640.71
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,875.42,622.63
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,842.29,602.99
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,802.1,578.61
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,760.32,552.93
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,716.48,526.27
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,668.69,496.44
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,601.7,450.8
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,537.49,405.47
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,480.34,364.53
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,424.79,323.51
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,370.1,282.04
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,317.17,240.38
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,247.99,185.67
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,189.29,137.78
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,125.92,86.04
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,70.11,32.16
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,24.69,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,13.02,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.77,14.7
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.58,26.09
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.88,36.21
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,61.95,47.49
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,83.29,65.44
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,76.71,59.68
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,106.86,64.71
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,160.4,106.01
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,203.22,143.89
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,220.55,161.11
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,225.27,167.54
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,292.55,212.34
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,405.06,293.11
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,457.18,332.28
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,510.02,370.73
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,563.96,409.0
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,617.64,445.86
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,665.75,478.28
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,711.83,508.43
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,670.55,473.85
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,598.99,419.07
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,502.39,354.63
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,392.8,278.89
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,587.26,415.39
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,788.11,545.88
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,881.37,609.55
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,964.04,661.24
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,973.61,667.62
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,979.73,672.87
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,993.91,682.37
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,995.79,684.47
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,990.35,683.09
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,981.64,679.83
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,967.53,672.06
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,950.3,662.51
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,925.94,649.19
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,898.96,634.21
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,867.28,616.91
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,837.5,600.69
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,794.5,574.86
