Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,750.49,548.03
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,619.37,458.97
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,495.0,370.48
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,527.19,397.38
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,540.68,409.35
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,475.2,361.8
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,417.32,318.88
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,352.68,269.59
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,292.94,222.68
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,228.11,171.1
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,170.6,124.31
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,105.53,71.73
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,52.69,21.22
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,19.69,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.65,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,25.01,13.9
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.66,24.49
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,45.86,33.77
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,52.13,39.38
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,58.15,44.57
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,72.79,56.91
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,99.03,75.09
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,114.84,87.25
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,130.77,99.32
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,153.28,116.09
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,176.71,133.38
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,214.17,160.63
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,258.05,192.21
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,244.4,181.28
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,230.28,170.1
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,285.32,209.8
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,345.14,251.7
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,315.79,229.77
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,283.55,206.12
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,451.89,326.34
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,632.38,446.03
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,743.67,521.93
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,862.67,597.53
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,854.75,587.85
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,832.76,567.9
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,847.42,577.85
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,860.04,586.12
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,862.75,588.54
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,863.15,589.73
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,874.87,598.37
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,884.41,605.61
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,922.36,633.94
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,955.69,657.32
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,940.55,649.83
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,922.57,641.24
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,899.65,628.37
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,874.12,613.91
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,841.25,595.3
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,806.46,575.37
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,683.94,493.73
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,564.09,411.41
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,516.12,380.36
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,468.67,348.31
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,423.26,317.43
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,378.22,285.96
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,332.87,253.58
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,288.89,221.25
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,287.72,220.59
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,285.39,217.05
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,221.09,165.97
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,163.98,119.72
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,100.23,67.95
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,47.86,16.51
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,17.93,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,13.82,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,25.91,14.4
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,42.88,30.47
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,57.38,43.38
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,72.94,56.74
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,88.08,69.33
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,104.05,82.44
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,132.4,95.71
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,166.35,117.95
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,200.52,141.87
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,240.49,173.25
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,273.78,199.26
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,299.64,219.54
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,322.12,236.55
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,359.91,264.12
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,399.48,292.58
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,421.88,307.73
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,442.67,321.44
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,506.16,365.91
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,575.81,413.45
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,571.22,407.78
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,562.43,399.67
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,454.05,324.62
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,328.99,236.24
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,390.68,279.75
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,449.84,319.37
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,608.48,429.15
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,773.89,537.2
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,860.6,595.07
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,942.71,650.07
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,906.92,628.29
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,869.63,606.23
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,651.89,465.73
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,418.78,304.19
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,309.47,228.33
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,193.94,143.78
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,316.86,236.88
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,434.92,322.93
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,242.98,182.7
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,57.79,40.18
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,56.83,39.7
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,55.87,39.06
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,33.01,20.97
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.65
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,24.15,14.03
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,38.09,25.44
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,32.96,21.4
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,27.84,17.32
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,23.19,13.52
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,18.54,9.67
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,13.89,5.8
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,9.26,1.89
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.85,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.95,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,11.11,3.8
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,16.68,8.82
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,23.18,14.59
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,29.69,20.28
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,51.59,39.18
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,73.14,54.73
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,78.81,59.02
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,84.43,63.22
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,92.69,69.63
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,100.98,76.01
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,115.57,87.18
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,130.24,98.27
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,129.19,97.17
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,128.06,96.04
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,178.64,134.93
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,229.98,173.62
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,163.94,122.78
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,96.18,70.14
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,147.58,109.86
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,199.56,149.2
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,247.6,185.24
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,296.33,221.36
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,294.78,220.0
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,293.08,218.71
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,404.0,300.8
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,512.51,378.69
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,548.18,404.33
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,594.59,437.59
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,612.44,450.66
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,629.71,463.5
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,492.88,365.97
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,367.23,273.88
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,208.13,156.23
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,65.36,46.05
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,118.9,88.27
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,173.6,130.85
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,319.28,244.19
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,471.64,358.07
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,442.16,336.48
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,412.27,315.28
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,332.33,255.9
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,266.52,206.05
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,401.85,315.31
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,506.11,396.11
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,445.95,350.26
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,388.64,306.38
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,325.14,255.96
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,266.38,208.11
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,196.45,151.06
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,141.29,105.1
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,87.5,59.88
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,33.73,5.46
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,13.73,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,14.3,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.51,12.16
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.83,23.12
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,43.71,32.28
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,49.32,37.41
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,54.34,41.83
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,44.3,33.01
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,49.26,35.29
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,68.4,50.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,87.06,65.64
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,116.09,88.54
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,145.21,111.1
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,174.52,133.06
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,204.81,155.43
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,228.13,172.84
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,251.99,190.54
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,291.46,219.44
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,335.23,251.04
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,334.11,249.1
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,331.96,246.55
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,406.81,300.55
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,485.33,355.5
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,400.26,293.97
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,306.67,225.71
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,387.9,284.38
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,467.42,339.68
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,595.3,430.48
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,728.63,521.48
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,567.77,410.15
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,399.77,290.79
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,280.83,206.26
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,173.3,127.02
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,124.83,90.67
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,76.67,53.86
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,188.61,139.47
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,303.91,224.8
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,354.61,262.04
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,393.82,290.98
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,413.24,306.74
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,431.29,321.61
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,375.23,281.15
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,320.31,241.18
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,303.29,229.59
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,285.69,217.29
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,243.45,185.73
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,202.3,154.55
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,176.33,135.08
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,150.7,115.45
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,244.5,190.95
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,310.31,239.52
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,238.85,180.78
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,178.96,130.75
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,114.04,76.56
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,54.74,5.82
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,19.33,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.87,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.14,9.99
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,29.59,19.4
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,36.97,26.31
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,18.14,10.18
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.01
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,60.0,46.56
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,108.34,83.73
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,95.54,72.85
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,80.87,60.59
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,83.75,62.71
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,86.59,64.78
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,116.19,88.03
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,145.85,110.93
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,169.5,129.07
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,193.68,147.52
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,260.49,198.18
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,331.43,250.83
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,369.9,279.02
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,409.95,308.22
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,361.82,271.57
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,308.08,230.78
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,306.09,229.21
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,303.89,227.35
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,424.65,316.02
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,545.51,401.15
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,751.23,552.5
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,943.33,682.92
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,849.71,614.4
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,736.47,530.43
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,605.19,440.19
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,469.58,343.71
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,486.4,356.19
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,502.97,367.62
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,567.03,414.07
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,616.65,449.78
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,674.15,491.77
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,713.92,521.43
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,781.78,572.54
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,829.6,606.49
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,790.33,581.02
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,749.35,555.02
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,679.66,509.65
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,612.44,463.26
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,494.57,377.93
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,383.29,295.02
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,338.65,262.64
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,294.76,229.5
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,246.71,191.74
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,201.04,154.93
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,154.01,116.78
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,110.72,80.95
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,61.42,40.09
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,17.14,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,8.58,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,13.82,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,23.88,11.55
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.71,23.52
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.14,33.89
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,53.94,40.88
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,61.38,47.32
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,88.22,70.03
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,127.56,95.99
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,136.85,90.5
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,192.27,122.31
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,243.0,163.57
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,296.68,208.02
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,348.4,252.46
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,389.96,286.92
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,446.79,329.82
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,517.08,381.93
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,568.82,419.41
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,620.46,455.57
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,668.84,489.21
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,716.14,521.16
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,760.61,548.95
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,800.45,572.68
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,837.14,595.29
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,871.5,616.26
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,901.48,633.74
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,928.83,649.52
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,950.56,662.5
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,969.24,673.69
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,982.3,682.24
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,992.07,688.94
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,996.5,691.85
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,997.54,692.87
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,992.14,690.8
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,983.35,686.81
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,969.3,679.04
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,960.78,674.85
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,936.83,661.07
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,910.01,645.64
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,877.73,626.15
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,843.1,605.14
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,802.2,580.43
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,759.65,554.37
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,714.13,525.53
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,664.94,493.79
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,550.29,413.44
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,443.14,335.49
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,393.48,300.69
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,344.44,264.77
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,326.85,251.17
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,305.48,232.68
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,233.59,174.69
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,173.34,124.88
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,109.06,71.08
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,49.2,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,17.41,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.48,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.92,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.7,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,5.09,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,6.48,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,68.07,52.86
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,123.77,93.65
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,153.78,115.01
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,183.38,136.34
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,221.63,157.4
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,295.9,209.95
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,264.22,195.05
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,203.05,152.66
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,256.76,193.04
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,316.89,237.44
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,337.08,251.3
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,357.17,264.99
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,327.09,242.45
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,293.43,217.26
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,303.99,224.87
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,314.57,232.34
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,239.21,176.76
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,162.61,119.48
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,283.17,209.13
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,404.47,295.49
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,454.38,330.37
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,505.5,365.92
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,495.27,358.5
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,484.36,350.99
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,532.8,385.78
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,593.46,428.04
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,552.01,399.49
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,521.88,379.03
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,492.06,359.48
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,461.9,339.43
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,553.2,407.46
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,640.41,470.56
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,581.59,430.79
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,536.21,400.48
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,649.22,487.49
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,727.13,547.04
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,601.14,457.36
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,481.1,369.64
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,432.27,334.83
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,384.11,299.32
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,335.95,263.17
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,289.79,227.62
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,239.43,187.51
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,185.23,143.57
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,137.83,104.53
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,94.29,68.29
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,54.44,34.36
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,10.48,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,20.26,7.97
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,37.24,25.44
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,54.02,40.52
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,70.87,55.41
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,83.68,66.58
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,100.89,81.2
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,117.73,89.96
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,132.66,101.47
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,140.95,107.9
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,196.01,146.61
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,269.81,200.59
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,247.49,186.38
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,212.93,161.28
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,192.97,145.61
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,171.47,128.68
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,250.22,187.81
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,332.95,247.78
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,383.54,283.72
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,436.81,321.13
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,448.97,328.26
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,460.51,335.17
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,362.34,265.33
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,256.26,188.4
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,451.98,330.45
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,646.08,460.75
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,608.8,432.63
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,559.82,398.78
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,783.37,557.1
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,973.46,677.41
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,978.21,678.94
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,988.97,686.74
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,896.23,629.51
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,782.66,553.1
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,691.34,493.7
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,587.83,423.94
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,619.64,449.89
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,661.17,480.94
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,576.0,423.87
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,506.1,376.34
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,326.96,247.0
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,160.1,119.86
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,167.11,126.42
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,174.27,132.75
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,113.67,85.57
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,55.8,39.59
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,48.33,33.81
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,40.87,27.9
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,33.41,21.83
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,25.97,15.68
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,19.0,9.87
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,12.04,4.03
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.94,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.85,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.95,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,11.44,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.84,6.52
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,27.76,17.54
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,35.68,24.89
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,39.65,28.58
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,43.45,31.93
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,45.41,33.63
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,80.11,42.51
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,118.47,77.43
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,135.31,103.39
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,157.7,120.2
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,181.02,137.56
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,229.13,173.24
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,285.85,215.14
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,378.04,283.53
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,517.61,388.19
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,569.12,426.47
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,619.38,463.11
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,495.13,371.23
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,330.69,244.99
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,344.8,255.2
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,358.99,264.73
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,445.28,327.26
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,540.39,394.16
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,563.19,408.8
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,586.1,423.85
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,529.46,383.84
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,477.26,346.74
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,486.7,353.22
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,495.95,359.27
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,366.71,268.12
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,229.6,168.43
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,532.63,394.0
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,819.29,590.89
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,499.19,368.75
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,166.77,121.96
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,567.87,428.73
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,904.83,658.39
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,799.53,588.1
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,690.2,511.45
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,597.26,446.99
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,520.64,392.13
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,538.78,409.6
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,560.02,428.15
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,553.6,425.76
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,543.3,419.88
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,480.66,373.39
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,420.51,327.62
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,355.54,276.66
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,294.78,227.32
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,221.68,167.36
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,161.1,116.52
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,90.23,56.58
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,11.44,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.88,5.84
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,28.36,17.96
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,36.72,25.77
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,41.05,29.79
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,45.18,33.42
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,47.44,35.3
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,81.5,43.92
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,129.27,71.61
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,185.1,113.47
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,234.34,163.72
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,263.44,195.05
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,314.38,229.22
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,403.93,295.67
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,421.85,313.06
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,413.24,307.22
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,458.11,339.67
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,507.81,374.77
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,567.78,418.11
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,635.43,466.14
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,713.65,523.21
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,797.98,580.19
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,834.71,603.07
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,868.95,624.57
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,898.39,642.04
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,924.87,657.58
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,851.71,607.61
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,747.9,531.28
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,446.44,326.43
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,136.56,98.41
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,170.75,124.78
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,205.29,150.57
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,367.3,269.92
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,526.59,381.55
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,521.2,377.78
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,515.18,374.66
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,729.88,531.9
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,890.7,641.47
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,764.6,558.35
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,635.24,468.19
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,621.27,461.99
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,615.61,460.32
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,583.47,439.82
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,548.77,417.23
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,488.23,373.84
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,419.26,323.57
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,368.8,286.2
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,319.58,248.62
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,266.85,207.21
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,217.14,167.0
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,163.63,123.01
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,115.63,82.91
