Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,65.12,38.91
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,11.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.9,5.06
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.0,18.42
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.68,27.41
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,43.75,32.09
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,47.76,35.63
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,70.46,54.98
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,115.56,80.01
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,155.15,108.73
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,193.23,140.01
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,232.2,167.34
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,285.79,207.11
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,325.73,239.34
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,362.64,268.14
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,425.24,315.05
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,515.87,383.32
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,538.65,398.57
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,542.32,398.44
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,622.32,458.57
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,716.28,526.3
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,759.8,552.7
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,801.32,577.81
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,838.64,600.54
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,873.39,621.38
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,903.53,638.46
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,930.75,653.6
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,853.84,602.89
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,745.38,524.94
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,761.7,536.03
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,776.82,545.17
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,903.04,634.1
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,1000.06,694.43
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,936.1,654.64
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,851.35,597.39
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,918.5,646.8
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,957.08,670.95
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,933.97,657.26
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,907.95,642.44
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,875.69,624.91
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,840.98,605.65
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,807.4,586.23
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,765.15,560.76
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,717.1,531.21
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,668.19,500.53
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,611.88,463.34
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,558.3,425.77
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,496.7,381.22
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,437.26,336.71
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,369.85,284.53
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,307.17,234.13
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,235.58,175.7
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,172.68,122.95
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,101.46,59.18
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,32.12,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.48,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.3
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.27,16.06
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,34.27,23.53
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,37.46,26.56
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,40.57,29.32
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,42.68,31.08
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,76.01,39.23
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,128.4,69.89
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,181.17,108.92
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,233.41,161.49
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,264.56,194.45
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,314.6,227.76
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,406.71,295.66
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,461.86,339.7
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,517.11,382.58
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,513.12,378.77
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,481.08,352.42
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,589.03,434.14
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,718.29,527.36
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,678.31,493.47
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,607.02,437.12
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,740.08,535.61
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,877.83,626.97
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,792.83,566.82
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,668.16,474.85
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,676.35,481.1
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,683.43,485.64
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,853.24,605.69
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,997.23,696.05
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,1001.41,697.46
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,1002.05,698.27
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,997.24,695.88
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,988.99,691.56
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,974.68,685.01
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,957.08,676.51
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,932.72,662.43
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,905.59,646.65
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,880.46,631.66
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,845.24,610.1
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,802.77,583.72
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,758.87,556.19
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,710.44,526.32
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,661.22,495.32
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,605.94,458.39
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,549.07,418.13
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,486.37,372.55
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,426.06,327.24
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,357.32,274.01
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,293.71,222.99
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,222.26,164.99
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,158.53,112.05
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,91.44,50.63
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,24.87,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,10.48,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.34,2.24
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.5,16.98
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,38.06,26.69
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,42.72,31.02
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,47.18,34.96
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,50.12,37.42
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,82.26,45.61
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,129.73,72.67
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,181.64,110.9
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,234.35,154.09
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,293.03,203.03
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,348.22,249.22
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,404.67,295.36
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,458.72,339.16
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,513.11,381.99
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,565.8,421.6
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,618.77,460.17
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,666.86,495.04
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,713.58,528.02
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,563.15,416.7
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,368.43,268.72
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,401.98,293.34
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,436.49,317.68
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,682.14,500.0
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,920.59,661.2
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,942.16,673.08
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,960.62,684.72
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,971.02,691.32
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,978.02,695.91
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,888.34,635.91
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,768.12,549.55
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,763.14,547.88
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,756.42,544.34
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,862.35,622.5
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,946.05,678.75
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,922.17,663.36
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,895.5,647.09
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,862.34,626.22
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,826.93,603.85
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,636.89,473.21
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,441.6,329.78
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,564.44,426.23
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,647.34,490.25
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,591.01,450.05
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,535.3,410.0
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,472.29,363.48
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,411.82,317.46
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,345.9,265.86
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,284.52,216.16
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,212.05,157.28
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,151.87,106.97
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,86.03,44.54
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,21.95,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,9.53,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.09,0.46
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.12,14.92
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,33.62,22.91
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,38.11,27.08
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,42.39,30.86
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,44.79,32.87
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,76.85,40.68
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,125.45,68.3
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,181.84,110.3
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,235.12,154.03
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,290.94,200.86
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,346.35,247.17
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,403.03,293.21
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,461.02,338.62
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,515.81,380.09
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,568.34,418.42
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,620.22,454.84
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,668.74,489.01
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,715.83,520.75
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,758.92,546.99
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,799.95,571.5
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,837.06,594.9
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,871.61,616.59
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,901.61,635.93
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,928.68,653.47
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,950.79,667.43
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,969.65,679.48
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,983.66,689.21
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,994.23,696.96
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,664.2,483.0
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,267.99,194.73
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,661.68,487.72
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,988.22,700.61
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,709.27,514.76
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,388.91,282.95
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,616.34,452.38
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,819.86,593.98
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,774.57,563.96
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,728.32,534.98
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,492.2,368.07
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,261.08,194.92
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,419.01,318.56
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,547.95,414.7
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,562.81,426.93
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,556.28,424.04
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,495.51,379.14
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,435.06,333.41
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,367.63,280.85
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,304.99,230.17
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,232.55,171.33
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,169.24,118.09
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,83.45,39.09
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,9.05,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.23,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,24.31,14.16
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,32.85,22.15
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,37.37,26.33
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,41.68,30.13
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,43.73,31.84
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,75.0,39.13
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,123.69,66.45
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,179.94,107.92
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,233.63,151.38
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,289.81,197.71
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,345.45,243.42
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,402.15,288.6
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,457.36,332.39
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,515.06,376.62
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,566.84,414.99
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,617.27,451.29
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,665.37,485.76
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,712.12,518.36
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,754.95,545.35
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,795.62,570.67
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,832.02,593.28
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,865.95,614.17
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,895.91,633.0
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,923.02,650.05
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,798.15,566.68
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,633.17,448.98
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,612.43,435.3
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,590.22,419.51
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,803.38,571.3
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,982.77,686.39
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,910.97,640.12
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,818.29,576.53
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,800.58,566.38
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,780.88,554.26
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,849.15,604.48
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,896.29,635.04
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,862.74,613.47
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,826.9,591.22
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,785.86,566.05
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,743.21,539.6
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,696.15,510.46
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,645.39,478.31
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,485.73,365.06
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,341.16,258.07
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,298.49,227.57
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,256.41,195.98
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,211.3,160.99
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,168.27,126.65
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,117.37,85.59
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,76.69,51.96
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,35.24,11.73
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,9.53,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.8,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,26.01,15.49
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,36.61,25.38
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,41.78,30.11
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,46.71,34.39
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,49.67,36.88
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,79.93,44.35
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,126.81,70.59
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,178.37,108.44
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,231.07,151.49
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,289.72,200.26
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,344.56,245.96
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,400.99,291.77
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,455.99,335.94
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,511.36,379.07
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,566.0,419.65
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,618.96,457.81
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,667.57,492.64
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,714.74,524.97
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,757.99,552.19
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,799.14,577.69
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,836.68,601.4
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,871.68,623.32
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,902.15,641.35
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,929.68,657.46
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,951.77,671.02
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,970.6,682.62
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,985.43,691.82
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,996.83,699.0
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,1001.34,702.05
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,1002.27,703.06
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,998.11,701.07
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,990.41,697.04
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,976.16,688.57
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,958.55,678.15
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,781.62,563.9
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,580.05,421.09
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,737.11,538.49
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,841.71,609.66
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,800.68,582.94
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,764.2,560.29
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,715.37,530.08
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,665.68,498.74
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,607.67,459.85
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,550.39,419.22
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,489.56,375.1
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,429.0,329.58
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,358.61,274.5
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,293.78,221.93
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,220.75,162.29
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,157.35,108.58
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,72.16,23.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,9.05,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,15.01,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.86,14.45
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,34.91,23.91
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,40.6,29.1
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,46.01,33.79
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,49.01,36.32
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,78.98,43.65
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,126.33,70.13
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,178.08,108.08
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,231.34,151.41
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,290.67,200.47
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,345.35,245.3
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,401.67,290.05
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,456.83,333.02
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,512.35,374.65
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,566.61,413.81
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,618.52,449.96
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,667.03,484.18
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,714.14,516.4
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,756.89,544.25
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,797.58,570.59
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,834.69,594.08
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,869.31,615.89
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,811.41,575.23
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,722.71,509.44
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,851.83,602.64
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,966.25,676.24
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,924.83,650.29
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,860.46,604.32
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,932.09,656.71
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,990.85,693.85
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,807.5,574.29
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,598.11,427.18
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,647.57,465.95
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,707.62,509.77
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,812.89,587.34
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,892.95,641.96
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,802.16,582.8
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,705.66,516.4
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,585.1,432.76
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,473.24,352.59
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,256.65,194.45
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,46.49,31.1
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,89.46,65.24
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,136.71,102.32
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,116.38,86.95
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,96.25,71.52
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,76.49,55.92
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,56.6,39.89
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,39.84,26.12
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,23.21,12.23
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,11.59,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,20.31,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.67,16.64
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.67,25.5
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,42.93,31.28
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,47.81,35.64
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,51.12,38.54
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,80.2,45.9
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,137.39,84.39
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,187.27,124.84
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,229.12,154.78
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,288.43,200.88
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,337.1,245.43
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,370.82,274.99
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,429.85,319.38
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,510.71,380.23
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,537.41,398.57
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,544.06,400.83
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,571.4,419.3
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,595.28,434.59
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,692.85,505.52
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,797.99,575.76
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,788.37,566.37
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,756.73,539.91
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,845.16,602.54
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,927.21,652.52
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,948.67,664.81
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,966.86,675.79
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,982.09,685.04
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,993.91,692.33
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,997.8,694.92
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,998.11,695.54
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,993.82,692.84
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,985.98,688.12
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,847.13,602.18
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,681.32,488.34
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,809.85,584.37
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,902.63,646.15
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,870.29,625.84
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,835.51,605.12
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,799.96,583.73
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,755.93,556.43
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,643.48,482.12
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,532.39,402.88
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,461.97,352.65
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,385.01,296.17
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,338.61,261.81
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,292.51,226.42
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,242.37,186.69
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,194.87,147.85
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,142.79,104.8
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,102.73,69.69
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,42.9,0.32
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,7.15,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,13.92,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,29.61,18.16
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,43.53,31.39
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,59.82,45.86
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,75.67,59.65
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,92.65,74.06
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,116.63,86.71
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,124.11,78.12
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,176.58,106.11
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,230.3,150.0
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,286.54,196.94
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,342.28,243.27
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,399.37,289.36
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,457.34,334.5
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,512.13,375.73
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,506.27,370.42
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,471.16,342.15
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,483.57,350.52
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,492.99,356.15
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,565.49,407.09
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,641.88,459.28
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,630.03,449.58
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,608.12,433.87
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,653.27,464.42
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,707.17,499.54
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,720.55,508.74
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,732.73,517.59
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,773.65,546.57
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,823.29,580.46
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,836.63,589.96
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,847.85,598.55
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,761.69,541.24
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,672.86,481.68
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,685.11,491.34
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,682.28,490.37
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,686.24,495.23
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,687.08,498.02
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,547.06,402.4
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,413.43,307.76
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,483.03,362.45
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,543.7,408.35
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,536.4,405.69
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,535.35,407.47
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,393.79,303.76
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,268.33,208.32
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,229.75,179.45
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,192.24,150.19
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,154.12,119.42
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,111.3,84.3
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,75.39,54.5
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,41.47,25.9
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,19.03,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,7.63,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.62,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.55,13.94
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.0,24.97
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,44.83,33.02
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,59.25,45.61
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,74.89,58.97
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,90.79,68.85
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,110.98,84.58
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,131.74,100.37
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,129.6,98.11
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,126.49,95.14
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,210.8,157.45
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,303.04,223.18
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,247.53,182.55
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,180.19,132.66
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,300.25,221.05
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,429.76,311.36
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,474.92,341.4
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,522.59,373.47
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,653.33,466.36
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,796.13,560.15
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,833.01,581.53
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,867.39,602.69
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,897.22,621.94
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,924.21,639.55
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,946.37,653.41
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,965.34,665.47
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,977.58,672.26
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,986.38,677.15
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,990.2,682.82
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,990.53,686.53
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,983.9,684.73
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,973.89,680.94
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,958.47,674.5
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,939.86,666.11
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,923.83,658.02
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,896.43,642.67
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,862.72,622.69
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,826.7,601.11
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,783.44,574.99
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,738.75,547.5
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,690.99,517.66
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,639.9,484.86
