Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,582.69,445.27
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,526.26,404.51
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,461.64,356.66
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,399.89,309.31
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,332.08,255.82
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,269.42,204.44
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,195.59,143.57
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,132.32,88.04
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,57.13,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,11.83,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,23.39,12.76
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,34.47,23.52
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,40.67,29.29
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,45.66,33.76
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,71.62,55.99
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,115.92,84.71
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,149.62,107.33
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,185.98,134.2
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,205.48,152.2
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,220.01,165.55
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,259.53,194.85
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,300.3,224.89
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,335.86,251.37
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,372.74,278.53
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,477.75,357.82
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,614.85,459.06
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,663.32,493.97
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,710.35,527.11
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,753.35,554.8
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,794.25,580.8
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,831.63,605.45
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,866.46,628.35
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,896.63,647.24
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,923.89,664.2
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,795.58,576.66
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,626.23,452.18
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,820.02,596.1
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,987.54,708.23
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,928.69,669.2
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,847.08,610.15
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,926.9,670.2
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,979.83,704.66
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,549.01,412.3
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,87.83,62.19
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,521.82,398.34
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,897.46,657.81
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,727.2,540.05
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,537.8,401.39
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,500.8,376.71
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,463.45,350.69
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,322.16,245.56
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,170.13,128.36
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,149.75,113.35
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,129.67,98.09
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,110.03,82.93
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,90.49,67.57
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,71.77,52.57
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,52.91,37.15
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,36.08,23.14
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,19.49,8.8
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,10.01,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,14.3,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,20.49,10.48
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,28.36,18.6
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,32.72,22.78
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,36.89,26.59
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,43.03,31.94
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,73.36,38.49
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,125.58,66.94
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,182.11,108.91
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,240.02,157.32
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,300.27,208.98
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,363.32,262.44
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,423.32,312.21
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,482.09,359.96
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,540.82,405.88
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,596.72,447.61
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,651.81,487.19
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,703.64,524.07
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,753.77,557.34
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,799.88,585.42
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,843.69,611.46
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,882.93,635.87
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,919.3,658.29
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,950.79,676.17
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,979.01,691.89
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,1002.41,705.31
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,1022.24,716.53
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,1035.98,724.83
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,1045.93,730.99
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,1050.48,733.26
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,1051.17,733.35
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,1046.51,731.17
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,1038.06,726.88
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,1022.79,717.8
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,1003.91,706.68
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,979.25,692.88
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,951.38,677.13
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,917.06,657.18
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,880.05,635.43
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,837.17,609.84
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,792.39,582.69
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,741.27,551.35
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,694.65,522.47
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,635.01,482.77
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,575.8,441.12
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,509.31,392.11
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,445.15,342.95
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,374.1,286.88
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,306.5,231.3
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,226.66,165.32
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,158.31,101.32
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,57.98,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,13.34,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,20.12,10.1
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,28.46,18.84
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,32.79,23.0
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,36.95,26.77
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,43.52,32.45
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,73.19,38.96
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,124.66,66.93
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,180.28,107.98
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,237.14,155.17
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,296.42,205.66
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,358.97,257.9
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,418.36,306.28
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,475.7,352.36
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,533.08,396.74
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,588.24,437.28
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,642.55,475.62
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,693.63,510.89
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,743.1,542.78
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,724.8,525.07
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,681.5,489.53
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,588.91,424.2
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,475.86,343.07
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,544.53,390.69
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,609.44,433.2
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,819.1,578.83
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,1009.31,694.64
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,1022.31,699.76
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,1031.6,705.31
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,913.81,633.15
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,762.9,531.79
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,910.95,633.76
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,1021.82,698.49
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,865.84,603.32
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,682.77,481.97
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,831.57,588.32
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,934.97,652.68
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,773.73,552.78
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,593.28,431.25
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,703.03,514.57
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,781.22,568.11
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,573.84,427.63
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,369.84,279.36
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,332.32,254.02
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,294.91,226.79
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,255.26,197.61
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,215.92,167.59
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,174.08,134.1
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,133.89,101.0
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,93.31,67.08
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,55.18,32.2
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,21.41,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,13.34,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,22.71,11.8
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,33.86,23.35
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,47.48,35.6
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,60.42,46.97
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,67.52,53.01
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,91.84,60.74
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,128.97,77.84
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,181.02,112.22
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,234.8,156.08
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,291.59,203.49
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,347.74,250.35
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,408.02,298.99
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,463.89,343.31
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,520.32,386.45
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,545.0,403.24
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,553.33,406.7
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,565.39,413.72
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,570.32,415.0
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,603.16,435.96
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,635.71,456.0
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,643.95,459.79
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,649.5,461.9
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,677.24,478.75
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,704.76,494.94
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,733.21,512.86
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,761.17,530.27
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,731.41,509.25
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,687.8,480.17
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,706.35,492.38
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,712.2,495.99
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,696.13,486.1
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,665.28,467.24
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,715.43,503.69
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,748.38,528.25
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,758.48,536.34
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,752.43,534.8
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,736.41,528.49
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,716.61,519.7
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,647.32,474.49
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,568.25,422.05
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,601.92,449.34
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,617.19,462.42
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,555.12,419.65
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,494.65,377.28
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,423.54,326.17
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,360.48,278.84
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,289.77,223.38
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,225.63,171.14
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,154.96,112.92
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,92.7,54.47
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,31.93,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.48,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,22.72,11.32
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,36.24,25.07
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,45.99,33.97
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,55.3,42.17
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,61.14,47.22
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,87.13,54.6
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,131.13,78.93
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,180.29,114.45
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,231.19,155.44
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,285.47,200.21
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,338.68,244.11
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,393.73,288.32
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,447.42,329.95
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,501.92,370.44
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,558.01,410.65
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,615.32,450.12
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,663.61,481.27
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,710.5,509.79
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,753.53,533.84
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,794.33,555.78
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,831.15,576.7
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,865.45,595.83
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,893.71,609.9
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,918.85,622.0
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,940.14,634.06
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,958.24,644.34
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,966.48,647.66
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,980.01,654.27
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,983.8,656.61
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,984.12,657.22
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,976.55,653.45
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,965.63,647.96
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,949.27,638.44
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,929.78,627.31
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,902.99,612.88
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,873.54,596.92
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,659.58,463.72
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,436.31,312.0
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,595.69,429.57
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,714.14,510.32
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,661.76,477.3
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,609.29,445.01
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,548.82,404.74
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,489.83,364.19
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,423.38,317.41
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,356.98,268.74
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,286.32,214.78
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,222.6,164.17
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,152.17,107.62
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,89.56,47.79
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,31.06,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,11.44,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,20.36,9.04
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,31.52,20.73
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,36.93,25.88
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,42.12,30.55
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,45.32,33.25
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,71.76,39.27
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,119.63,64.6
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,175.97,105.39
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,230.12,149.39
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,287.12,197.08
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,343.59,244.0
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,401.6,290.93
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,458.35,336.44
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,517.28,381.99
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,569.93,420.74
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,621.13,456.99
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,670.03,491.47
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,717.57,523.83
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,761.07,550.4
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,802.41,575.1
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,839.98,597.78
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,875.02,618.54
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,904.74,634.88
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,931.45,649.19
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,953.06,661.62
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,971.4,672.08
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,980.31,675.45
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,985.6,676.78
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,988.62,678.28
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,988.17,677.82
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,990.53,679.2
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,980.41,673.15
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,963.74,664.76
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,943.87,654.53
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,916.78,639.27
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,887.01,622.36
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,851.64,601.26
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,814.08,578.7
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,771.27,553.12
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,723.42,523.87
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,670.47,491.28
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,617.4,457.3
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,554.35,413.76
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,493.12,370.29
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,425.53,321.66
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,358.5,271.62
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,285.48,214.84
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,219.98,162.22
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,148.28,104.18
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,83.0,39.51
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,28.8,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,22.0,9.77
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.57,24.06
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,45.75,33.33
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,55.47,41.92
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,61.69,47.18
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,87.22,54.3
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,132.51,79.31
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,182.05,114.7
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,232.45,154.73
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,286.27,198.63
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,339.86,242.09
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,394.89,285.54
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,448.21,327.39
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,502.37,368.6
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,553.33,405.58
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,603.27,440.59
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,651.04,473.86
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,697.96,505.68
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,621.95,448.13
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,514.15,367.55
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,594.95,424.71
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,687.28,486.87
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,444.58,320.5
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,185.33,132.76
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,139.56,99.6
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,93.67,65.37
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,199.94,144.41
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,308.98,222.85
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,641.56,462.46
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,934.83,656.59
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,923.48,647.43
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,909.28,639.64
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,890.22,628.48
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,868.58,615.72
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,444.69,330.43
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,19.54,9.45
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,74.11,51.9
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,130.61,95.42
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,238.37,179.11
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,341.03,257.01
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,166.19,125.56
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.28
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,9.53,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,19.21,7.5
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,30.85,20.36
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,37.19,26.41
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,43.23,31.9
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,46.79,35.04
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,72.63,41.18
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,120.94,66.98
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,174.57,105.99
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,232.74,153.81
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,290.05,202.44
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,347.41,250.62
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,406.54,298.93
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,463.71,344.87
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,521.23,389.48
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,577.2,431.45
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,630.91,470.45
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,621.11,460.42
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,582.78,429.05
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,696.18,513.05
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,816.85,595.72
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,854.93,619.39
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,890.34,641.79
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,920.19,659.17
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,946.93,674.47
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,968.98,687.74
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,987.65,698.9
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,1000.43,706.91
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1009.61,712.82
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,1012.59,715.0
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,1011.91,715.09
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,1005.18,711.55
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,994.91,705.96
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,978.56,696.67
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,958.89,685.39
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,931.83,669.45
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,909.89,656.86
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,874.56,636.39
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,836.85,614.24
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,790.67,584.92
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,743.13,554.37
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,689.76,519.8
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,639.23,486.58
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,576.51,441.99
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,515.36,396.91
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,447.08,346.01
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,382.29,295.77
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,305.18,234.25
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,235.53,176.76
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,157.06,111.18
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,86.41,26.85
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,30.98,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.53,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,20.43,7.75
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,32.46,21.66
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,42.34,30.8
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,51.78,39.26
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,57.0,43.85
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,80.28,49.97
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,134.37,88.95
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,177.09,126.52
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,217.02,149.73
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,289.92,202.66
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,345.83,249.89
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,403.69,297.71
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,460.24,343.16
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,517.22,387.35
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,572.28,428.71
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,625.6,467.51
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,674.98,503.05
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,722.89,536.17
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,766.64,563.63
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,808.29,589.31
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,845.64,613.05
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,880.31,634.91
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,909.8,652.03
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,936.22,667.11
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,958.06,680.62
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,976.53,692.08
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,714.75,518.18
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,398.54,288.48
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,364.4,265.59
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,317.8,232.35
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,480.19,350.96
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,618.44,447.75
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,607.15,439.9
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,594.69,432.3
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,475.23,348.26
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,344.42,253.89
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,291.49,216.49
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,228.24,170.25
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,183.09,136.62
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,138.66,102.88
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,274.72,211.14
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,396.38,304.45
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,355.04,273.34
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,313.71,242.42
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,268.46,208.27
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,224.29,173.79
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,177.78,136.02
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,133.91,99.5
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,85.44,58.71
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,33.0,2.17
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,13.12,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.63,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,18.84,6.04
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,30.93,20.31
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,40.1,28.79
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,49.63,37.23
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,54.1,41.07
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,78.02,47.06
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,123.46,71.42
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,174.17,107.84
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,226.32,150.03
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,281.71,196.15
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,336.94,242.31
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,393.94,288.9
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,451.14,334.78
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,506.22,377.79
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,558.47,416.82
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,610.17,454.15
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,659.31,488.35
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,707.34,520.72
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,750.47,548.2
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,791.56,573.07
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,828.38,595.56
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,862.78,616.21
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,765.38,547.83
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,633.84,452.35
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,801.12,572.53
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,956.73,673.29
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,965.69,675.37
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,979.75,682.19
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,982.45,683.44
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,981.65,682.78
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,881.63,619.84
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,750.22,530.08
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,772.57,547.62
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,780.28,554.54
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,789.33,562.56
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,793.16,567.24
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,688.64,497.66
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,577.34,422.31
