Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,660.4,485.55
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,718.79,526.99
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,664.9,492.31
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,610.89,457.82
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,549.75,415.08
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,490.15,372.13
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,421.72,322.25
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,357.14,273.12
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,281.74,213.53
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,212.34,156.87
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,138.22,94.75
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,67.66,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,24.02,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.22,3.11
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,30.18,19.48
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,38.99,27.67
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,48.0,35.69
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,52.55,39.58
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,76.37,45.51
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,122.21,69.8
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,173.3,106.16
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,225.82,148.18
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,281.58,193.96
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,336.46,239.03
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,393.14,284.37
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,450.63,328.65
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,506.08,369.83
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,559.36,408.01
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,612.93,444.93
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,662.05,479.31
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,709.87,512.05
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,750.89,537.34
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,791.42,561.83
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,828.11,584.81
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,862.33,606.15
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,890.92,624.58
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,916.49,641.22
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,936.92,653.49
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,954.14,663.88
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,831.39,583.64
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,668.35,470.14
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,839.54,591.46
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,983.66,682.95
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,975.98,677.32
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,964.87,671.39
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,948.47,663.06
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,928.88,652.85
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,900.58,636.57
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,869.65,618.64
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,833.18,597.73
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,798.55,577.84
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,639.45,471.78
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,487.94,363.71
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,553.99,416.44
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,596.92,450.19
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,534.34,405.49
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,473.58,361.54
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,404.99,310.83
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,340.4,261.14
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,263.98,200.36
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,198.7,146.62
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,106.71,71.63
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.62,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.96,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,16.05,2.78
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,31.81,20.81
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,42.92,31.08
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,53.54,40.56
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,60.59,46.73
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,84.73,54.11
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,128.65,77.96
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,177.51,112.81
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,228.1,153.1
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,282.28,197.31
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,336.13,241.16
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,392.62,286.01
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,446.88,329.17
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,501.96,371.69
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,556.65,412.08
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,610.87,450.99
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,660.31,484.86
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,708.54,516.82
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,752.2,543.79
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,793.9,568.5
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,826.42,588.09
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,860.0,608.24
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,887.89,625.18
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,912.77,640.25
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,933.02,652.48
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,950.09,662.84
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,875.98,614.73
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,769.26,540.38
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,510.05,368.37
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,239.31,174.18
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,133.51,96.71
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,30.77,18.27
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,239.08,178.47
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,458.71,337.8
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,407.23,300.3
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,356.08,263.95
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,270.88,202.24
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,178.61,133.28
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,150.52,112.3
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,122.64,91.07
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,176.82,134.52
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,225.48,173.19
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,196.08,150.96
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,167.11,128.81
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,137.15,105.28
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,102.05,77.13
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,74.15,54.31
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,46.89,31.81
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,27.97,15.22
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.27,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,9.26,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,18.55,9.86
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,31.58,21.63
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,44.59,33.3
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,59.23,46.24
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,73.87,56.18
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,78.63,60.0
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,83.14,63.54
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,102.49,79.19
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,121.99,94.77
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,127.94,99.25
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,133.82,103.67
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,126.96,97.86
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,119.89,91.93
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,120.05,91.68
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,120.19,91.43
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,117.99,89.51
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,115.76,87.6
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,144.78,110.61
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,174.23,133.8
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,159.31,121.87
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,144.18,109.83
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,165.61,126.54
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,187.32,143.32
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,197.81,151.46
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,208.36,159.66
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,187.47,143.36
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,166.45,126.94
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,158.87,121.28
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,151.23,115.55
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,142.56,108.75
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,133.89,101.94
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,124.26,94.45
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,114.63,86.93
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,131.68,100.78
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,149.06,114.9
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,100.18,76.06
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,53.06,38.02
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,50.71,36.23
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,48.37,34.42
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,60.94,44.96
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,73.54,55.55
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,63.73,47.58
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,53.92,39.54
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,44.13,31.47
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,34.35,23.25
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,25.51,15.66
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,16.68,8.03
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.72,1.61
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.86,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.35,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,25.11,15.4
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,30.87,21.13
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,36.36,26.23
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,39.48,29.07
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,63.39,34.45
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,116.7,63.72
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,170.99,103.75
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,226.62,150.51
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,284.98,201.2
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,342.67,251.46
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,401.6,301.61
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,461.0,351.25
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,517.78,397.47
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,571.74,439.38
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,625.13,479.42
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,675.31,515.78
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,723.95,549.01
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,767.87,577.33
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,809.3,603.52
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,727.4,542.37
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,605.11,448.0
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,478.03,356.37
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,326.64,243.79
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,276.91,207.29
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,226.75,169.73
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,330.54,247.86
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,430.45,320.89
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,342.79,256.87
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,245.36,184.59
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,427.93,323.39
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,590.94,441.51
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,560.21,418.96
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,528.97,397.08
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,505.26,380.93
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,480.9,364.2
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,465.17,354.81
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,448.11,344.3
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,410.38,317.17
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,372.69,289.76
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,295.77,231.53
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,233.59,183.37
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,204.36,161.1
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,175.43,138.47
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,144.49,113.58
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,114.15,88.63
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,83.12,62.5
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,49.46,34.2
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,28.83,15.03
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,8.58,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.73,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.06,17.8
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,35.45,25.03
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,42.47,31.44
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,46.49,35.06
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,69.96,40.73
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,118.68,66.72
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,172.33,106.1
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,227.14,151.42
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,288.18,203.18
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,345.1,251.82
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,403.4,300.44
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,460.05,346.29
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,517.16,390.87
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,571.61,432.22
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,625.67,471.96
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,674.61,507.36
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,722.14,540.69
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,766.46,568.7
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,808.68,594.89
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,846.05,618.75
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,880.76,640.74
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,910.72,658.24
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,937.65,673.72
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,958.64,686.75
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,976.23,697.73
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,989.27,704.54
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,998.74,709.24
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,1001.17,711.1
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,999.94,710.88
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,993.06,707.28
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,982.59,701.62
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,832.4,605.61
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,655.46,481.34
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,790.06,583.03
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,896.62,655.0
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,652.56,488.81
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,402.13,303.29
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,393.74,300.05
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,383.23,293.88
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,524.19,405.1
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,620.99,479.47
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,557.42,433.23
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,495.48,387.52
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,424.68,333.29
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,358.03,280.01
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,279.76,215.43
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,209.95,155.73
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,126.96,76.8
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,40.72,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.51,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,25.36,15.62
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,32.0,22.24
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,38.31,28.06
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,42.14,31.48
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,66.03,37.06
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,116.3,63.44
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,175.01,106.59
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,231.03,153.05
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,289.99,203.48
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,348.5,253.07
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,408.58,302.54
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,466.54,349.18
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,526.24,395.27
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,581.43,436.66
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,635.98,476.15
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,686.63,512.29
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,735.7,545.61
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,780.96,573.29
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,824.0,598.98
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,862.13,622.26
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,897.44,643.5
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,927.93,660.17
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,955.2,674.66
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,977.26,686.4
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,995.79,695.9
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,1005.71,699.62
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,1011.84,701.2
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,1014.33,701.19
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,1013.12,699.04
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,1005.6,693.24
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,994.45,685.43
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,977.38,674.22
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,956.94,661.19
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,929.23,644.98
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,906.32,631.82
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,869.17,609.87
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,829.69,586.54
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,783.63,558.87
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,736.04,529.94
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,679.67,495.75
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,623.1,460.62
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,562.65,420.72
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,500.82,377.77
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,428.4,325.76
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,360.32,274.19
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,280.22,211.12
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,208.92,151.9
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,121.42,67.3
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,34.73,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.14,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,24.57,14.69
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,31.26,21.36
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,37.61,27.18
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,41.09,30.34
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,64.78,35.67
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,116.64,62.96
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,176.39,106.93
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,233.04,153.58
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,292.62,204.15
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,351.63,254.29
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,411.87,304.14
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,470.08,350.97
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,529.94,397.12
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,585.35,438.25
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,639.87,477.07
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,690.52,511.36
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,739.57,542.56
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,784.91,569.14
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,828.01,593.47
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,866.0,615.65
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,901.2,635.69
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,931.66,651.15
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,958.9,664.33
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,980.4,677.76
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,998.37,689.21
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,1011.23,698.55
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1020.37,705.82
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1022.28,708.09
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1020.41,708.29
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,1012.76,705.13
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,1001.41,699.88
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,983.57,690.72
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,962.31,679.53
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,934.42,664.18
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,903.57,646.89
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,873.24,629.28
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,832.92,605.04
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,784.98,575.51
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,735.67,544.61
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,679.27,508.18
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,622.7,470.85
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,559.98,426.71
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,496.27,380.02
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,424.02,326.09
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,356.14,272.99
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,275.68,208.28
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,204.28,148.09
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,116.93,57.53
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,32.88,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.22,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,28.12,17.21
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,37.44,26.27
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,47.4,35.19
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,52.88,40.07
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,75.29,46.16
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,120.73,69.58
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,172.33,106.24
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,225.48,149.01
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,282.01,195.74
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,338.11,242.0
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,398.95,290.63
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,455.09,334.62
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,511.77,377.25
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,566.16,416.55
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,620.72,454.32
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,669.37,488.51
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,716.8,521.01
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,761.23,548.07
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,803.72,573.44
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,840.73,596.71
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,875.11,618.25
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,904.85,635.56
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,931.55,650.93
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,952.73,663.66
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,970.52,674.42
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,980.61,681.21
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,987.08,685.99
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,595.43,433.24
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,145.44,103.99
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,104.09,73.93
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,63.44,43.18
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,99.72,70.91
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,137.06,99.17
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,545.23,407.95
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,883.94,633.25
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,846.86,608.35
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,807.55,585.5
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,761.22,556.96
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,713.5,527.05
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,657.73,491.31
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,605.14,456.87
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,541.71,412.17
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,480.07,367.16
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,407.86,313.09
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,340.23,260.08
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,261.96,196.52
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,192.56,137.55
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,91.07,35.66
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.77,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,25.75,15.16
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,33.72,23.1
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,41.27,29.93
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,45.35,33.6
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,67.16,38.82
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,115.03,63.54
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,167.89,101.26
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,222.3,144.94
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,282.88,194.62
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,338.76,240.08
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,396.24,285.31
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,452.52,329.28
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,509.31,372.1
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,563.44,411.99
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,617.66,450.76
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,667.41,486.3
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,715.7,519.82
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,758.13,546.42
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,798.09,571.18
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,835.41,594.39
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,870.11,615.78
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,897.5,632.96
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,921.56,648.13
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,942.37,660.84
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,959.85,671.55
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,966.64,674.91
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,978.35,681.53
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,980.16,682.97
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,978.41,682.45
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,967.25,676.79
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,952.74,669.22
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,933.84,659.84
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,911.82,648.54
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,879.5,629.31
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,849.9,611.84
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,810.97,588.93
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,770.21,564.58
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,717.89,531.25
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,665.33,497.2
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,608.4,458.73
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,551.99,419.46
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,483.63,369.42
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,415.32,318.16
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,344.95,265.44
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,279.85,214.5
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,205.47,154.41
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,140.25,99.63
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,66.37,16.62
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.45,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,26.58,15.58
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,37.13,25.91
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,47.24,35.03
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,53.02,40.19
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,73.4,45.95
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,121.6,74.51
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,169.89,110.64
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,218.82,146.54
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,277.95,192.13
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,332.73,236.5
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,389.5,281.11
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,444.8,324.01
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,502.52,367.14
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,473.52,345.52
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,411.62,298.31
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,489.34,354.24
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,573.38,412.71
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,617.04,441.9
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,667.37,475.36
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,712.97,505.52
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,759.29,535.78
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,834.77,587.03
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,907.2,631.83
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,927.06,643.22
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,943.73,653.27
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,953.4,659.82
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,959.65,664.48
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,960.3,664.59
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,957.55,662.81
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,949.33,658.51
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,937.78,652.36
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,918.7,642.36
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,902.04,633.98
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,873.16,617.3
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,841.74,599.05
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,803.13,575.51
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,762.73,550.68
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,714.42,520.83
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,665.26,489.89
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,608.32,452.37
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,551.92,413.94
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,486.59,368.12
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,420.36,320.04
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,349.3,266.72
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,283.72,215.4
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,208.32,155.05
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,142.48,99.63
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,66.26,4.19
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
