Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,16.2,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,26.59,15.39
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,39.93,28.23
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,52.69,39.65
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,60.97,46.98
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,82.71,54.43
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,125.7,77.72
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,174.11,111.95
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,224.6,151.53
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,278.03,194.46
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,330.92,237.0
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,386.13,280.28
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,438.87,320.96
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,492.67,361.06
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,546.02,399.23
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,601.96,437.93
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,650.23,472.23
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,697.43,505.17
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,739.07,533.06
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,778.63,558.08
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,815.18,581.33
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,849.39,602.98
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,876.06,620.28
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,899.65,635.72
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,813.3,577.34
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,705.64,500.82
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,518.05,373.44
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,313.24,226.98
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,516.18,375.44
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,710.59,509.33
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,582.75,420.35
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,454.33,329.81
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,472.06,344.34
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,502.86,367.16
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,536.02,393.22
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,579.37,425.97
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,544.49,403.24
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,508.87,380.06
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,469.68,353.15
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,417.92,316.84
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,310.42,236.63
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,199.77,151.69
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,297.22,230.08
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,367.52,284.58
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,290.57,224.87
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,228.49,175.28
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,159.54,118.95
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,97.47,66.56
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,44.6,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,15.25,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,25.06,13.94
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,34.88,23.9
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,44.3,32.45
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,50.9,38.34
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,71.69,44.16
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,116.6,67.65
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,166.99,103.92
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,219.27,146.39
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,275.1,193.17
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,322.31,236.23
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,354.53,264.69
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,382.72,287.1
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,402.75,301.81
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,462.4,345.4
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,531.53,394.7
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,533.92,394.62
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,530.09,389.82
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,650.68,477.97
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,784.56,569.42
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,748.61,540.17
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,686.14,492.76
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,723.55,519.29
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,769.88,550.32
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,758.9,541.42
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,753.65,536.61
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,635.6,455.25
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,512.18,368.53
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,507.32,366.17
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,515.51,371.74
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,586.74,422.65
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,670.36,479.78
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,648.62,465.88
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,625.6,452.11
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,534.27,389.74
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,459.0,337.26
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,492.37,364.18
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,533.54,394.97
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,606.2,449.32
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,656.73,486.4
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,621.38,463.63
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,583.12,438.63
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,520.17,393.78
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,458.97,348.75
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,385.01,293.36
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,316.22,239.33
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,235.91,174.7
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,165.69,112.74
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,74.51,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,13.82,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,26.25,14.82
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,43.28,31.34
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,60.34,46.7
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,77.42,61.78
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,93.94,70.93
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,119.61,90.39
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,139.52,106.4
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,161.3,123.51
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,183.05,140.43
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,252.58,191.06
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,340.79,256.74
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,412.79,310.99
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,505.76,381.17
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,561.0,422.41
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,614.97,461.61
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,539.48,403.23
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,422.1,312.48
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,440.57,325.36
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,464.67,341.34
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,598.81,438.97
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,745.24,540.51
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,783.58,563.55
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,821.16,586.61
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,742.78,531.45
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,656.39,470.75
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,820.47,587.7
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,963.34,680.87
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,963.85,680.07
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,960.92,678.83
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,948.83,672.04
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,939.59,667.24
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,715.18,519.84
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,476.45,350.23
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,441.09,327.74
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,419.44,313.37
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,540.45,406.38
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,636.3,478.79
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,435.05,331.75
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,237.48,180.84
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,395.89,307.91
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,521.41,403.67
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,453.79,351.93
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,389.78,302.84
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,317.16,246.55
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,250.56,192.98
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,176.83,132.31
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,105.34,70.03
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,38.07,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.73,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.95,14.21
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,38.17,26.83
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,49.86,37.48
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,67.72,53.16
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,92.71,70.4
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,110.66,72.97
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,173.5,110.06
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,225.52,151.8
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,281.4,197.99
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,336.59,243.22
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,394.73,289.6
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,450.78,333.69
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,507.65,376.84
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,563.41,417.76
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,618.05,456.57
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,667.52,490.49
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,715.71,522.54
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,761.29,551.23
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,805.23,577.59
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,842.75,600.66
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,872.34,618.61
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,902.49,636.31
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,929.76,652.13
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,950.44,664.54
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,967.74,675.0
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,981.14,683.2
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,991.0,689.38
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,887.73,625.39
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,750.38,532.17
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,879.98,624.29
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,970.96,681.05
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,951.91,668.54
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,937.76,660.46
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,908.8,643.88
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,876.97,625.58
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,838.12,603.89
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,797.13,580.5
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,748.08,550.68
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,697.86,519.43
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,643.38,484.18
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,586.0,445.33
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,520.44,397.89
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,457.05,350.3
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,381.72,292.87
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,311.82,237.05
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,228.44,169.1
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,156.07,101.17
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,56.85,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,13.82,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,22.77,11.38
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,32.74,22.03
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,41.29,29.82
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,45.79,33.93
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,65.76,38.92
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,113.28,63.06
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,166.38,100.73
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,220.53,144.4
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,278.01,192.07
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,337.13,240.84
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,395.06,287.38
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,451.11,330.89
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,507.64,372.81
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,563.03,411.37
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,619.08,448.46
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,668.4,482.27
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,716.13,513.76
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,760.32,539.84
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,802.38,564.15
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,839.31,586.95
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,873.44,607.99
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,902.98,625.82
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,929.41,641.77
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,949.91,654.64
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,966.9,665.55
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,977.54,673.66
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,984.49,679.71
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,985.55,680.74
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,982.91,679.74
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,974.17,676.81
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,961.85,671.77
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,943.11,661.4
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,921.09,649.12
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,892.14,632.53
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,867.9,618.95
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,666.36,488.57
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,456.51,339.42
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,596.94,447.14
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,691.27,515.25
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,634.58,477.49
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,581.07,441.83
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,514.26,394.25
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,450.01,346.51
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,375.21,288.9
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,305.99,233.05
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,221.14,163.41
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,146.39,90.69
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,53.29,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,12.87,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,21.88,10.37
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,30.54,20.25
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,38.73,27.84
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,59.04,45.66
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,89.02,64.99
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,104.9,77.14
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,109.26,83.8
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,143.47,109.76
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,178.17,135.8
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,209.15,158.93
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,242.04,183.22
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,333.16,250.97
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,447.59,335.7
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,459.68,343.71
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,462.94,344.52
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,576.55,430.16
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,709.61,526.89
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,753.34,553.85
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,794.76,579.08
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,826.5,598.36
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,859.31,618.19
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,887.01,633.69
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,911.54,647.06
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,931.15,658.6
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,947.45,668.12
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,961.67,675.05
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,964.43,674.95
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,964.7,674.93
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,961.46,672.9
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,950.03,666.61
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,935.28,658.45
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,914.61,648.02
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,890.93,635.72
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,864.33,620.82
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,830.5,601.11
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,789.69,577.34
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,747.2,552.07
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,541.18,408.15
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,336.65,255.75
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,300.15,230.18
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,264.1,203.58
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,224.76,173.78
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,186.41,143.95
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,138.64,106.09
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,100.87,75.29
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,63.92,44.56
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,25.08,10.55
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,11.91,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.82,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.83,11.36
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,40.5,28.73
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,56.62,43.35
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,72.17,57.17
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,91.13,69.31
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,104.25,79.65
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,116.45,90.1
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,164.61,124.54
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,230.85,173.97
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,293.33,218.8
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,382.37,285.59
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,434.87,326.94
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,488.67,368.01
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,539.98,406.22
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,592.59,444.18
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,640.13,477.81
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,686.74,509.78
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,730.21,538.19
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,770.42,563.37
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,635.68,464.52
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,455.28,331.29
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,437.21,318.76
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,417.74,304.12
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,385.27,281.12
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,351.74,257.22
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,489.66,357.08
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,618.83,446.17
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,681.09,488.91
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,729.35,522.7
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,707.41,508.66
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,684.03,494.27
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,663.04,481.38
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,640.61,467.44
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,708.2,518.51
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,759.51,557.46
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,755.6,557.72
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,744.44,553.4
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,694.33,521.34
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,643.71,488.54
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,584.96,448.55
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,527.05,407.57
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,459.4,357.25
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,394.79,307.43
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,316.9,246.22
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,249.18,190.79
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,172.94,127.0
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,102.39,52.76
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,35.81,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,13.34,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,22.06,9.54
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.43,21.86
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.37,31.07
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,48.87,37.01
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,67.6,42.22
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,99.19,66.31
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,101.65,77.87
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,106.16,81.1
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,110.4,84.05
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,134.33,102.33
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,158.73,120.57
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,182.24,138.08
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,206.5,155.96
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,239.41,180.18
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,275.23,206.18
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,290.44,217.02
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,305.84,228.03
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,441.45,327.84
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,589.19,431.15
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,581.44,423.76
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,576.65,419.46
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,551.18,400.12
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,522.73,378.77
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,561.53,406.51
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,600.96,433.97
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,635.33,457.69
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,682.18,489.31
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,495.29,360.7
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,293.65,215.43
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,653.97,483.8
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,946.6,675.78
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,927.9,662.43
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,905.99,650.44
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,721.94,530.69
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,515.29,383.04
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,666.26,499.09
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,772.42,575.27
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,724.47,543.62
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,675.37,511.86
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,617.27,473.06
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,562.89,435.04
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,496.59,385.49
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,432.84,336.04
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,356.15,275.47
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,285.68,217.44
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,199.72,145.52
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,120.04,52.43
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,43.83,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,11.91,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,19.63,7.24
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,31.24,20.73
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,42.36,30.91
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,49.87,37.72
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,68.83,44.32
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,115.45,72.08
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,161.67,106.76
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,208.33,145.37
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,252.58,182.35
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,289.76,213.53
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,319.18,237.24
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,362.16,269.66
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,406.92,302.68
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,459.55,341.15
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,516.19,381.86
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,522.19,385.45
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,520.97,383.71
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,524.97,385.76
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,530.37,388.47
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,473.65,347.38
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,403.15,295.99
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,372.45,273.54
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,340.39,249.79
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,471.84,345.83
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,597.25,433.92
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,497.97,363.27
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,383.11,280.86
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,204.54,151.09
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,31.69,19.09
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,24.22,13.35
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,16.76,7.52
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,15.35,6.47
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,13.95,5.4
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,240.8,184.39
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,472.56,356.14
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,234.79,179.49
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,8.36,1.04
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,183.47,142.76
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,361.12,279.28
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,324.79,251.86
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,288.19,224.67
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,248.29,194.06
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,208.96,163.03
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,165.04,127.43
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,123.12,92.62
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,78.47,54.78
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,29.32,5.38
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,12.62,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,11.44,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,19.91,6.56
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,34.46,23.17
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,48.53,35.99
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,63.14,49.01
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,84.02,60.3
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,104.8,76.23
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,111.74,85.95
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,95.76,72.67
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,78.17,58.16
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,167.77,127.78
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,264.08,200.43
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,208.43,158.21
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,142.92,107.68
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,175.54,132.86
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,208.99,158.03
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,149.34,112.04
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,88.66,64.82
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,149.33,112.12
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,211.05,158.87
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,390.3,293.24
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,568.19,418.68
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,583.83,427.27
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,598.87,436.98
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,591.71,431.57
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,583.09,425.39
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,618.18,451.21
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,665.87,484.77
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,818.3,596.04
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,946.02,680.42
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,935.34,672.99
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,929.59,670.44
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,910.05,661.62
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,887.37,650.78
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,645.69,487.27
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,378.7,288.14
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,591.35,454.9
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,743.39,566.12
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,693.94,532.39
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,641.08,497.1
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,582.37,456.39
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,524.56,414.13
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,453.06,359.02
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,385.39,305.07
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,308.75,242.61
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,237.73,182.86
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,158.15,114.4
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,80.98,10.01
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,28.56,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
