Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,12.39,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,20.94,9.93
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,28.41,18.73
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,35.55,25.45
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,77.78,40.67
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,128.99,74.11
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,178.12,116.24
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,222.46,156.28
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,281.76,203.75
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,353.52,260.99
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,409.07,306.84
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,465.27,351.82
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,517.68,392.61
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,569.26,431.45
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,617.28,467.85
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,663.79,502.38
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,702.95,529.92
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,739.21,553.97
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,773.32,576.81
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,804.68,597.75
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,825.73,611.78
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,843.05,623.5
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,858.43,633.62
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,870.44,641.63
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,833.98,617.95
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,787.58,587.18
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,828.25,615.92
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,858.92,636.45
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,774.23,579.84
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,679.06,512.64
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,687.54,521.69
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,697.08,530.45
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,669.42,512.12
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,639.43,492.12
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,603.75,467.67
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,562.8,438.93
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,499.79,392.85
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,439.01,347.05
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,370.83,294.3
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,306.55,242.61
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,230.9,179.88
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,162.51,120.42
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,79.54,22.24
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,13.82,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.85,10.78
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.65,23.19
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.04,32.88
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,45.5,26.56
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,25.97,16.27
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,32.02,21.38
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,38.07,26.44
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,74.84,56.91
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,111.25,86.52
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,79.14,59.96
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,46.49,32.95
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,112.58,86.84
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,179.87,140.41
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,137.28,106.26
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,94.24,71.54
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,148.3,115.39
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,203.77,159.87
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,267.33,210.39
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,327.73,257.8
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,207.17,162.67
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,84.87,63.85
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,56.36,40.69
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,27.92,17.37
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,200.21,158.29
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,385.75,303.37
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,331.71,260.64
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,264.36,207.71
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,590.41,471.36
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,855.42,668.0
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,647.57,514.06
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,424.36,338.37
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,602.31,484.22
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,738.92,590.26
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,696.44,560.72
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,648.88,527.54
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,595.43,488.48
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,541.8,446.62
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,470.88,388.69
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,403.05,330.85
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,323.42,261.04
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,250.68,191.73
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,118.89,18.59
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,12.39,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,21.31,9.42
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,28.81,19.69
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,36.0,26.74
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,78.84,41.83
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,135.65,80.35
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,191.15,126.68
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,251.04,180.56
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,310.46,235.22
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,372.68,291.88
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,431.52,344.79
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,490.84,396.52
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,546.62,443.94
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,602.2,489.75
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,652.86,531.12
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,701.67,569.99
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,745.91,602.56
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,787.73,631.41
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,824.23,657.22
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,857.58,680.6
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,884.73,698.46
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,908.33,713.76
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,926.43,726.56
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,940.67,736.77
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,948.97,742.94
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,953.3,746.51
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,951.01,745.59
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,944.78,742.08
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,930.91,733.73
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,913.37,722.89
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,889.37,706.64
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,862.1,688.07
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,826.53,663.71
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,788.58,637.36
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,742.3,604.9
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,700.6,575.47
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,639.74,529.25
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,579.26,481.29
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,507.71,422.48
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,438.74,363.17
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,351.68,286.1
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,271.76,208.08
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,129.46,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,10.96,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,18.54,6.84
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,25.27,16.77
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,31.71,23.2
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,76.3,40.29
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,129.4,75.74
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,184.29,121.13
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,243.42,173.47
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,301.46,226.11
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,361.64,279.77
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,418.79,329.91
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,476.48,378.84
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,531.88,424.39
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,587.11,468.31
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,636.23,506.61
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,683.54,542.43
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,727.1,574.06
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,768.21,602.09
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,803.46,626.85
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,835.63,649.39
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,861.58,666.27
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,884.01,680.72
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,901.13,692.53
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,914.5,701.89
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,921.62,705.74
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,924.88,707.12
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,920.79,704.63
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,912.91,699.73
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,898.47,690.78
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,880.53,679.55
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,855.3,662.63
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,827.01,643.61
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,792.06,620.07
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,761.48,599.52
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,715.14,567.16
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,667.42,533.25
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,610.2,491.56
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,553.13,447.77
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,482.95,392.14
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,415.5,336.0
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,330.21,263.1
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,252.42,187.9
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,119.29,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,10.96,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,18.66,5.73
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,26.75,17.65
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,34.46,25.21
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,72.86,39.07
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,123.61,72.45
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,176.63,115.38
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,236.25,166.91
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,292.65,216.94
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,351.68,268.46
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,407.59,317.07
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,464.24,364.84
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,478.61,377.82
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,473.42,373.77
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,524.01,413.25
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,580.9,456.36
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,665.54,519.39
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,751.31,580.05
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,786.01,603.71
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,817.84,625.67
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,843.96,642.43
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,866.74,656.9
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,883.55,668.3
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,896.79,677.42
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,907.16,683.77
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,913.85,687.77
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,910.23,685.93
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,902.91,681.81
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,886.65,670.43
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,867.04,656.94
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,842.71,642.19
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,822.43,630.26
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,787.27,606.87
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,749.72,581.64
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,703.63,550.18
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,656.23,517.16
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,601.41,477.96
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,546.41,436.14
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,474.98,381.04
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,406.42,325.28
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,322.48,253.84
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,245.84,178.21
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,115.67,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,10.48,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,17.88,4.16
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,24.66,15.98
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,34.09,25.18
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,74.5,39.01
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,128.4,74.35
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,183.7,119.8
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,243.33,172.66
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,301.43,225.42
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,361.53,279.19
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,419.2,329.98
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,477.29,379.33
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,531.34,423.94
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,584.6,466.33
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,633.21,503.19
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,679.97,537.2
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,720.86,565.47
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,758.81,588.97
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,792.5,610.02
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,823.15,628.51
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,848.59,641.85
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,870.61,652.53
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,886.86,660.34
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,899.47,665.62
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,907.1,666.37
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,910.99,664.88
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,907.36,662.15
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,900.02,657.38
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,884.9,648.77
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,866.4,638.16
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,841.16,625.04
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,819.97,614.65
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,781.66,592.44
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,741.28,568.41
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,693.83,538.91
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,645.21,507.55
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,585.92,466.13
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,531.51,424.97
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,459.57,369.42
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,391.11,313.65
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,302.78,238.86
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,223.6,159.73
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,85.9,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,10.48,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,18.0,2.69
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,26.15,17.26
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,33.92,25.1
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,70.97,38.9
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,121.63,72.37
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,173.37,114.35
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,229.78,163.29
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,286.91,213.85
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,344.33,263.39
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,399.81,310.79
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,456.04,357.02
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,508.41,397.86
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,560.59,436.77
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,608.78,473.59
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,655.48,508.4
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,693.44,536.86
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,731.33,563.74
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,765.2,587.57
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,796.28,609.49
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,819.76,625.65
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,839.89,639.6
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,855.77,651.39
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,868.21,661.0
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,874.89,665.59
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,878.03,667.93
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,880.69,670.39
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,872.83,665.82
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,857.62,656.9
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,839.14,645.83
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,813.65,630.64
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,785.32,613.37
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,747.14,588.07
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,707.06,561.01
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,663.95,531.29
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,616.11,497.32
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,553.19,449.1
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,491.67,400.01
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,420.35,342.42
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,352.68,285.37
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,262.63,208.18
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,181.73,126.95
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,67.74,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,7.15,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,13.92,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,30.35,20.42
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,46.32,35.63
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,64.7,49.74
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,84.69,66.55
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,103.89,82.52
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,125.24,100.19
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,184.54,145.58
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,261.35,206.7
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,280.37,224.39
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,289.46,232.86
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,322.62,259.27
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,356.76,285.91
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,416.04,332.99
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,475.74,379.95
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,576.82,460.43
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,686.59,546.03
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,582.81,462.21
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,447.05,352.42
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,556.22,438.72
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,672.64,527.09
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,526.84,413.74
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,361.0,282.26
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,364.38,285.16
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,367.65,287.53
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,357.16,279.7
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,346.38,271.71
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,271.07,212.67
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,185.99,144.92
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,158.48,123.5
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,131.12,101.85
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,137.25,107.13
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,144.01,112.91
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,127.89,100.21
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,111.83,87.4
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,94.78,73.45
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,77.65,59.25
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,60.99,45.32
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,44.13,31.02
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,28.8,17.84
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,14.84,4.86
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,7.63,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,10.01,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.33,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,26.97,17.2
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,36.13,26.32
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,68.57,37.59
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,117.38,68.22
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,168.27,108.61
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,224.04,156.48
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,280.15,205.7
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,337.58,255.58
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,392.51,302.99
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,448.22,349.49
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,500.62,391.94
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,552.78,432.71
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,600.75,468.95
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,644.93,501.3
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,685.68,530.54
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,724.18,556.43
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,757.85,578.68
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,788.74,598.85
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,813.51,613.55
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,835.02,626.0
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,850.96,635.3
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,863.41,642.32
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,869.78,644.81
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,872.57,645.13
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,867.9,641.21
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,859.71,635.17
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,852.88,630.15
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,835.63,618.35
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,810.26,602.18
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,782.05,584.2
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,745.24,560.34
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,706.35,534.87
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,659.52,504.44
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,611.67,472.54
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,557.08,433.77
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,499.57,390.56
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,428.41,336.75
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,360.99,282.76
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,273.79,209.85
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,192.37,121.21
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,73.53,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,9.53,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.85,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,26.95,17.07
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,39.17,29.05
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,69.75,41.27
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,116.17,70.98
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,164.01,108.76
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,217.21,154.11
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,270.18,200.35
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,327.13,249.67
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,380.32,296.02
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,434.64,342.12
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,489.94,387.24
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,546.53,432.19
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,593.75,469.12
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,639.53,504.0
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,677.75,531.7
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,716.03,557.85
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,749.87,580.35
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,780.97,600.73
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,805.07,616.08
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,825.94,629.19
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,842.09,640.03
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,854.82,648.63
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,862.21,652.41
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,866.07,653.93
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,862.4,651.72
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,855.24,647.32
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,848.03,643.37
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,830.42,632.35
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,805.9,616.02
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,778.53,597.72
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,742.91,573.79
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,705.15,548.1
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,658.64,515.92
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,611.1,482.3
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,552.94,439.27
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,499.84,397.51
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,428.33,340.88
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,360.66,284.67
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,271.57,208.74
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,187.38,111.83
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,71.85,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
