Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.5,15.5,1.2,-3.5,41.5,11.89,0.2
2016,12,10,8,0,491.0,31.0,1.4,-3.0,83.0,36.55,19.05
2016,12,10,8,15,573.5,38.0,1.45,-2.5,126.0,78.85,41.64
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,130.23,79.71
2016,12,10,8,45,705.0,50.0,1.55,-1.5,212.0,182.04,125.01
2016,12,10,9,0,754.0,55.0,1.6,-1.0,255.0,238.35,176.93
2016,12,10,9,15,786.5,58.5,1.6,-0.5,295.5,292.46,228.21
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,348.56,280.62
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,401.56,330.1
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,455.26,378.99
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.5,503.18,421.52
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,551.1,462.8
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.5,594.42,499.35
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,635.97,533.6
2016,12,10,11,15,932.5,69.5,2.15,2.0,526.0,671.42,563.0
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,704.24,589.88
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,732.77,610.82
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,758.3,629.11
2016,12,10,12,15,948.0,69.0,2.25,3.0,555.5,777.64,643.09
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,793.57,654.6
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.5,802.55,660.27
2016,12,10,13,0,942.0,67.0,2.2,4.0,538.0,807.95,663.45
2016,12,10,13,15,935.0,66.5,2.15,4.0,522.0,807.31,663.04
2016,12,10,13,30,928.0,66.0,2.1,4.0,506.0,803.11,660.16
2016,12,10,13,45,919.5,64.0,2.05,4.0,482.5,792.4,652.57
2016,12,10,14,0,911.0,62.0,2.0,4.0,459.0,778.3,642.56
2016,12,10,14,15,895.0,60.5,1.85,4.0,428.5,755.98,625.5
2016,12,10,14,30,879.0,59.0,1.7,4.0,398.0,730.79,606.26
2016,12,10,14,45,857.5,56.0,1.6,4.0,362.0,697.04,580.74
2016,12,10,15,0,836.0,53.0,1.5,4.0,326.0,661.14,553.21
2016,12,10,15,15,803.0,50.0,1.3,3.5,285.5,621.23,522.01
2016,12,10,15,30,770.0,47.0,1.1,3.0,245.0,574.46,483.57
2016,12,10,15,45,718.0,43.0,0.9,2.5,201.5,514.18,432.29
2016,12,10,16,0,666.0,39.0,0.7,2.0,158.0,454.97,379.9
2016,12,10,16,15,580.0,32.5,0.7,1.5,115.5,376.11,310.48
2016,12,10,16,30,494.0,26.0,0.7,1.0,73.0,302.33,235.54
2016,12,10,16,45,247.0,13.0,0.7,1.0,36.5,144.06,8.89
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,38.5,11.97,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,77.0,33.01,16.95
2016,12,11,8,15,550.5,36.0,1.15,-1.5,119.5,73.91,38.32
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,123.96,74.91
2016,12,11,8,45,685.5,47.5,1.25,-0.5,204.0,174.4,118.51
2016,12,11,9,0,737.0,52.0,1.3,0.0,246.0,229.64,169.0
2016,12,11,9,15,769.5,55.0,1.55,1.0,285.5,282.25,218.6
2016,12,11,9,30,802.0,58.0,1.8,2.0,325.0,336.88,269.5
2016,12,11,9,45,825.0,60.5,2.1,3.0,360.0,388.98,317.54
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,441.5,364.66
2016,12,11,10,15,736.5,87.0,2.45,4.0,390.5,452.84,378.05
2016,12,11,10,30,625.0,111.0,2.5,4.0,386.0,452.8,380.59
2016,12,11,10,45,761.5,90.0,2.55,4.5,441.0,532.43,447.13
2016,12,11,11,0,898.0,69.0,2.6,5.0,496.0,617.03,516.01
2016,12,11,11,15,662.5,128.0,2.65,5.0,448.5,569.02,476.35
2016,12,11,11,30,427.0,187.0,2.7,5.0,401.0,494.86,415.03
2016,12,11,11,45,262.0,208.5,2.75,5.5,340.5,410.14,344.29
2016,12,11,12,0,97.0,230.0,2.8,6.0,280.0,306.51,256.03
2016,12,11,12,15,108.0,231.0,2.85,6.0,287.0,319.07,267.22
2016,12,11,12,30,119.0,232.0,2.9,6.0,294.0,342.38,286.71
2016,12,11,12,45,196.5,223.5,2.95,6.5,323.0,394.71,331.22
2016,12,11,13,0,274.0,215.0,3.0,7.0,352.0,459.54,384.9
2016,12,11,13,15,189.5,212.5,2.95,7.0,306.0,383.62,321.72
2016,12,11,13,30,105.0,210.0,2.9,7.0,260.0,306.68,257.09
2016,12,11,13,45,52.5,145.5,2.9,7.0,170.5,191.03,160.05
2016,12,11,14,0,0.0,81.0,2.9,7.0,81.0,75.53,60.1
2016,12,11,14,15,0.0,88.0,2.7,6.5,88.0,82.86,66.78
2016,12,11,14,30,0.0,95.0,2.5,6.0,95.0,90.67,73.78
2016,12,11,14,45,0.0,86.0,2.35,6.0,86.0,81.86,66.22
2016,12,11,15,0,0.0,77.0,2.2,6.0,77.0,73.07,58.65
2016,12,11,15,15,0.0,67.0,1.95,5.0,67.0,63.21,50.26
2016,12,11,15,30,0.0,57.0,1.7,4.0,57.0,53.36,41.72
2016,12,11,15,45,0.0,46.5,1.45,3.5,46.5,43.22,32.69
2016,12,11,16,0,0.0,36.0,1.2,3.0,36.0,33.43,23.87
2016,12,11,16,15,0.0,26.0,1.25,2.5,26.0,24.13,15.37
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,14.83,6.58
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,7.41,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,12,8,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,8,15,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,12,12,8,30,0.0,2.0,3.0,6.0,2.0,1.85,0.0
2016,12,12,8,45,0.0,2.5,2.9,6.0,2.5,2.31,0.0
2016,12,12,9,0,0.0,3.0,2.8,6.0,3.0,2.78,0.0
2016,12,12,9,15,0.0,3.5,2.75,6.0,3.5,3.24,0.0
2016,12,12,9,30,0.0,4.0,2.7,6.0,4.0,3.7,0.0
2016,12,12,9,45,0.0,4.5,2.65,6.5,4.5,4.17,0.0
2016,12,12,10,0,0.0,5.0,2.6,7.0,5.0,4.63,0.0
2016,12,12,10,15,0.0,69.0,2.6,7.5,69.0,64.2,50.44
2016,12,12,10,30,0.0,133.0,2.6,8.0,133.0,125.77,102.99
2016,12,12,10,45,0.0,135.0,2.65,8.5,135.0,127.81,104.28
2016,12,12,11,0,0.0,137.0,2.7,9.0,137.0,129.87,105.7
2016,12,12,11,15,55.5,181.0,2.75,9.5,208.5,215.62,178.26
2016,12,12,11,30,111.0,225.0,2.8,10.0,280.0,302.55,250.02
2016,12,12,11,45,107.5,228.0,2.85,10.5,282.5,307.7,253.48
2016,12,12,12,0,104.0,231.0,2.9,11.0,285.0,312.49,256.91
2016,12,12,12,15,184.5,227.5,2.95,11.5,322.5,380.54,313.24
2016,12,12,12,30,265.0,224.0,3.0,12.0,360.0,452.17,371.19
2016,12,12,12,45,402.0,191.5,3.15,12.5,394.0,535.12,438.91
2016,12,12,13,0,539.0,159.0,3.3,13.0,428.0,608.94,498.6
2016,12,12,13,15,492.5,164.5,3.25,13.0,404.5,584.23,478.62
2016,12,12,13,30,446.0,170.0,3.2,13.0,381.0,557.31,457.38
2016,12,12,13,45,458.0,158.5,3.15,13.5,366.5,554.01,455.02
2016,12,12,14,0,470.0,147.0,3.1,14.0,352.0,548.56,450.83
2016,12,12,14,15,527.0,125.0,2.9,14.0,340.5,561.92,462.59
2016,12,12,14,30,584.0,103.0,2.7,14.0,329.0,577.05,475.18
2016,12,12,14,45,560.0,99.0,2.55,14.0,300.0,545.6,450.15
2016,12,12,15,0,536.0,95.0,2.4,14.0,271.0,512.77,423.9
2016,12,12,15,15,514.5,85.5,2.05,13.0,237.0,474.57,393.83
2016,12,12,15,30,493.0,76.0,1.7,12.0,203.0,435.55,362.07
2016,12,12,15,45,457.5,66.0,1.4,11.5,167.5,386.89,320.79
2016,12,12,16,0,422.0,56.0,1.1,11.0,132.0,338.97,278.73
2016,12,12,16,15,357.0,44.0,1.15,10.0,96.0,274.33,222.75
2016,12,12,16,30,292.0,32.0,1.2,9.0,60.0,214.26,164.15
2016,12,12,16,45,146.0,16.0,1.25,8.5,30.0,104.89,11.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,4.5,1.65,3.5,4.5,4.16,0.0
2016,12,13,8,0,0.0,9.0,1.8,4.0,9.0,8.33,1.2
2016,12,13,8,15,0.0,14.0,1.8,4.5,14.0,12.97,5.58
2016,12,13,8,30,0.0,19.0,1.8,5.0,19.0,17.61,9.82
2016,12,13,8,45,0.0,24.0,1.8,5.5,24.0,22.25,14.01
2016,12,13,9,0,0.0,29.0,1.8,6.0,29.0,26.9,18.16
2016,12,13,9,15,0.0,34.0,1.8,6.5,34.0,31.55,22.24
2016,12,13,9,30,0.0,39.0,1.8,7.0,39.0,36.21,26.27
2016,12,13,9,45,0.0,49.5,1.8,8.0,49.5,45.99,34.67
2016,12,13,10,0,0.0,60.0,1.8,9.0,60.0,55.79,42.94
2016,12,13,10,15,0.0,102.5,1.85,9.0,102.5,96.08,77.46
2016,12,13,10,30,0.0,145.0,1.9,9.0,145.0,137.6,112.48
2016,12,13,10,45,1.5,151.5,2.0,9.5,152.5,145.01,118.29
2016,12,13,11,0,3.0,158.0,2.1,10.0,160.0,152.61,124.3
2016,12,13,11,15,4.5,164.5,2.0,10.0,167.0,160.38,130.65
2016,12,13,11,30,6.0,171.0,1.9,10.0,174.0,168.35,137.16
2016,12,13,11,45,30.5,194.5,1.8,10.0,210.0,217.89,178.55
2016,12,13,12,0,55.0,218.0,1.7,10.0,246.0,263.09,215.76
2016,12,13,12,15,84.0,224.5,1.6,10.0,267.5,293.99,241.26
2016,12,13,12,30,113.0,231.0,1.5,10.0,289.0,326.02,267.51
2016,12,13,12,45,181.0,225.0,1.45,10.0,316.0,384.41,315.57
2016,12,13,13,0,249.0,219.0,1.4,10.0,343.0,444.66,364.13
2016,12,13,13,15,245.0,212.0,1.4,9.5,331.0,437.19,358.89
2016,12,13,13,30,241.0,205.0,1.4,9.0,319.0,428.7,353.35
2016,12,13,13,45,127.0,182.0,1.4,9.0,242.0,303.13,251.23
2016,12,13,14,0,13.0,159.0,1.4,9.0,165.0,168.36,138.0
2016,12,13,14,15,6.5,95.5,1.35,8.5,98.5,95.47,77.1
2016,12,13,14,30,0.0,32.0,1.3,8.0,32.0,29.7,20.38
2016,12,13,14,45,0.0,29.0,1.3,8.0,29.0,26.91,18.01
2016,12,13,15,0,0.0,26.0,1.3,8.0,26.0,24.12,15.58
2016,12,13,15,15,0.0,22.5,1.15,7.5,22.5,20.86,12.77
2016,12,13,15,30,0.0,19.0,1.0,7.0,19.0,17.61,9.91
2016,12,13,15,45,0.0,15.5,0.85,7.0,15.5,14.36,7.0
2016,12,13,16,0,0.0,12.0,0.7,7.0,12.0,11.11,4.07
2016,12,13,16,15,0.0,8.5,0.65,7.0,8.5,7.87,1.12
2016,12,13,16,30,0.0,5.0,0.6,7.0,5.0,4.62,0.0
2016,12,13,16,45,0.0,2.5,0.55,7.0,2.5,2.31,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,54.0,17.5,1.75,1.5,22.5,14.7,0.0
2016,12,14,8,0,108.0,35.0,1.9,2.0,45.0,30.12,18.39
2016,12,14,8,15,133.5,52.5,1.95,2.5,71.5,55.43,37.61
2016,12,14,8,30,159.0,70.0,2.0,3.0,98.0,83.96,60.75
2016,12,14,8,45,178.0,86.0,2.15,3.5,125.5,112.98,85.84
2016,12,14,9,0,197.0,102.0,2.3,4.0,153.0,144.09,113.44
2016,12,14,9,15,210.5,116.5,2.4,4.5,178.5,174.19,140.52
2016,12,14,9,30,224.0,131.0,2.5,5.0,204.0,205.56,168.53
2016,12,14,9,45,179.0,148.0,2.6,5.5,210.5,214.64,178.07
2016,12,14,10,0,134.0,165.0,2.7,6.0,217.0,222.24,185.42
2016,12,14,10,15,274.0,161.5,2.6,6.0,277.5,297.28,248.89
2016,12,14,10,30,414.0,158.0,2.5,6.0,338.0,385.37,322.65
2016,12,14,10,45,409.0,168.0,2.45,6.5,353.5,411.85,344.21
2016,12,14,11,0,404.0,178.0,2.4,7.0,369.0,436.92,364.36
2016,12,14,11,15,361.5,193.0,2.25,7.0,367.5,434.66,362.22
2016,12,14,11,30,319.0,208.0,2.1,7.0,366.0,436.33,362.88
2016,12,14,11,45,340.5,207.5,2.0,7.5,378.5,461.28,382.53
2016,12,14,12,0,362.0,207.0,1.9,8.0,391.0,486.12,401.67
2016,12,14,12,15,306.5,216.0,1.75,8.0,372.0,465.65,384.09
2016,12,14,12,30,251.0,225.0,1.6,8.0,353.0,442.34,364.38
2016,12,14,12,45,188.0,225.0,1.5,8.0,320.0,389.5,321.46
2016,12,14,13,0,125.0,225.0,1.4,8.0,287.0,345.59,285.11
2016,12,14,13,15,126.5,218.0,1.3,8.0,279.5,341.54,282.28
2016,12,14,13,30,128.0,211.0,1.2,8.0,272.0,337.06,278.88
2016,12,14,13,45,107.5,199.5,1.1,8.0,249.0,297.99,247.13
2016,12,14,14,0,87.0,188.0,1.0,8.0,226.0,270.42,224.55
2016,12,14,14,15,53.0,166.5,0.9,7.5,189.5,220.1,182.98
2016,12,14,14,30,19.0,145.0,0.8,7.0,153.0,160.32,132.76
2016,12,14,14,45,15.5,133.0,0.7,7.0,139.0,145.86,120.82
2016,12,14,15,0,12.0,121.0,0.6,7.0,125.0,131.6,108.73
2016,12,14,15,15,8.0,106.5,0.45,7.0,109.0,114.18,93.78
2016,12,14,15,30,4.0,92.0,0.3,7.0,93.0,96.97,78.85
2016,12,14,15,45,2.0,76.0,0.2,7.0,76.5,79.29,63.4
2016,12,14,16,0,0.0,60.0,0.1,7.0,60.0,61.58,47.74
2016,12,14,16,15,0.0,43.5,0.25,6.5,43.5,44.09,32.2
2016,12,14,16,30,0.0,27.0,0.4,6.0,27.0,25.89,15.55
2016,12,14,16,45,0.0,13.5,0.55,6.0,13.5,12.52,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.5,3.8,-1.5,38.0,11.25,0.0
2016,12,15,8,0,525.0,27.0,4.3,-1.0,76.0,27.38,17.95
2016,12,15,8,15,612.5,33.0,4.45,-0.5,120.0,70.1,33.77
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,122.4,70.52
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.5,175.78,116.72
2016,12,15,9,0,800.0,48.0,5.1,0.0,253.0,233.72,170.82
2016,12,15,9,15,832.5,51.0,5.1,0.0,294.0,289.4,225.1
2016,12,15,9,30,865.0,54.0,5.1,0.0,335.0,346.95,281.06
2016,12,15,9,45,811.0,60.0,5.15,0.5,346.0,376.49,313.22
2016,12,15,10,0,757.0,66.0,5.2,1.0,357.0,399.16,337.74
2016,12,15,10,15,851.0,62.5,5.15,1.0,412.5,473.5,404.24
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,554.51,475.17
2016,12,15,10,45,840.0,76.5,5.05,1.0,453.5,555.99,478.6
2016,12,15,11,0,735.0,94.0,5.0,1.0,439.0,546.46,471.94
2016,12,15,11,15,857.0,77.5,4.95,1.0,492.5,629.26,542.83
2016,12,15,11,30,979.0,61.0,4.9,1.0,546.0,713.58,613.51
2016,12,15,11,45,826.5,92.0,4.9,1.5,506.0,676.71,581.34
2016,12,15,12,0,674.0,123.0,4.9,2.0,466.0,627.77,539.27
2016,12,15,12,15,827.5,92.5,4.85,2.0,513.5,717.07,613.52
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,804.37,682.3
2016,12,15,12,45,976.5,61.5,4.8,2.0,552.5,813.71,689.35
2016,12,15,13,0,972.0,61.0,4.8,2.0,544.0,819.33,694.11
2016,12,15,13,15,964.5,60.5,4.7,2.0,527.5,818.97,693.72
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,814.93,690.62
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.5,803.63,682.59
2016,12,15,14,0,934.0,58.0,4.6,2.0,464.0,788.88,671.95
2016,12,15,14,15,918.0,56.5,4.5,1.5,434.0,766.85,656.14
2016,12,15,14,30,902.0,55.0,4.4,1.0,404.0,741.84,637.86
2016,12,15,14,45,876.5,54.0,4.35,1.0,367.5,707.96,611.33
2016,12,15,15,0,851.0,53.0,4.3,1.0,331.0,672.05,582.74
2016,12,15,15,15,818.0,50.0,4.1,0.5,290.5,626.7,546.03
2016,12,15,15,30,785.0,47.0,3.9,0.0,250.0,585.5,511.02
2016,12,15,15,45,727.0,43.5,3.7,0.0,206.0,522.03,454.4
2016,12,15,16,0,669.0,40.0,3.5,0.0,162.0,459.86,397.14
2016,12,15,16,15,581.5,34.0,3.2,-0.5,119.0,380.61,323.75
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,306.1,246.83
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,147.38,37.41
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,96.5,16.5,1.55,-5.0,25.0,12.97,0.0
2016,12,16,8,0,193.0,33.0,1.6,-5.0,50.0,27.18,17.98
2016,12,16,8,15,236.5,48.0,1.6,-4.5,81.5,56.91,36.39
2016,12,16,8,30,280.0,63.0,1.6,-4.0,113.0,91.55,63.47
2016,12,16,8,45,307.5,77.0,1.6,-4.0,144.5,127.27,94.87
2016,12,16,9,0,335.0,91.0,1.6,-4.0,176.0,165.83,130.25
2016,12,16,9,15,362.0,100.5,1.55,-3.5,206.0,202.58,164.35
2016,12,16,9,30,389.0,110.0,1.5,-3.0,236.0,241.63,200.34
2016,12,16,9,45,419.5,118.5,1.45,-2.5,267.5,283.09,237.86
2016,12,16,10,0,450.0,127.0,1.4,-2.0,299.0,326.71,276.49
2016,12,16,10,15,229.5,141.0,1.3,-1.5,229.0,254.22,216.99
2016,12,16,10,30,9.0,155.0,1.2,-1.0,159.0,152.15,128.73
2016,12,16,10,45,4.5,136.5,1.2,-1.0,138.5,131.81,111.23
2016,12,16,11,0,0.0,118.0,1.2,-1.0,118.0,111.19,93.1
2016,12,16,11,15,0.0,127.0,1.2,-0.5,127.0,120.09,100.64
2016,12,16,11,30,0.0,136.0,1.2,0.0,136.0,129.11,108.16
2016,12,16,11,45,3.5,155.0,1.25,0.0,157.0,150.76,126.86
2016,12,16,12,0,7.0,174.0,1.3,0.0,178.0,173.08,146.0
2016,12,16,12,15,3.5,162.0,1.3,0.0,164.0,158.64,133.45
2016,12,16,12,30,0.0,150.0,1.3,0.0,150.0,144.09,120.89
2016,12,16,12,45,0.0,154.0,1.35,0.0,154.0,148.62,124.89
2016,12,16,13,0,0.0,158.0,1.4,0.0,158.0,153.33,129.02
2016,12,16,13,15,0.0,99.5,1.45,0.0,99.5,93.56,77.25
2016,12,16,13,30,0.0,41.0,1.5,0.0,41.0,38.1,28.44
2016,12,16,13,45,0.0,32.5,1.55,0.0,32.5,30.18,21.45
2016,12,16,14,0,0.0,24.0,1.6,0.0,24.0,22.28,14.39
2016,12,16,14,15,0.0,21.0,1.65,0.0,21.0,19.48,11.92
2016,12,16,14,30,0.0,18.0,1.7,0.0,18.0,16.69,9.43
2016,12,16,14,45,0.0,16.5,1.75,0.0,16.5,15.3,8.19
2016,12,16,15,0,0.0,15.0,1.8,0.0,15.0,13.9,6.94
2016,12,16,15,15,0.0,13.0,1.65,0.0,13.0,12.04,5.26
2016,12,16,15,30,0.0,11.0,1.5,0.0,11.0,10.19,3.57
2016,12,16,15,45,0.0,9.0,1.4,-0.5,9.0,8.33,1.88
2016,12,16,16,0,0.0,7.0,1.3,-1.0,7.0,6.48,0.17
2016,12,16,16,15,0.0,5.0,1.2,-1.0,5.0,4.62,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.77,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.39,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.5,18.0,3.4,-1.0,27.0,14.23,0.0
2016,12,17,8,0,197.0,36.0,3.5,-1.0,54.0,29.16,19.13
2016,12,17,8,15,282.5,49.0,3.6,-0.5,90.0,59.97,36.99
2016,12,17,8,30,368.0,62.0,3.7,0.0,126.0,100.19,66.16
2016,12,17,8,45,430.5,70.5,3.8,0.0,164.5,141.56,100.64
2016,12,17,9,0,493.0,79.0,3.9,0.0,203.0,190.97,144.63
2016,12,17,9,15,534.0,85.0,3.95,0.0,240.0,236.49,187.3
2016,12,17,9,30,575.0,91.0,4.0,0.0,277.0,285.44,233.27
2016,12,17,9,45,287.5,106.5,4.05,0.0,199.5,216.43,182.13
2016,12,17,10,0,0.0,122.0,4.1,0.0,122.0,114.9,96.79
2016,12,17,10,15,0.0,132.0,4.1,0.0,132.0,124.73,105.4
2016,12,17,10,30,0.0,142.0,4.1,0.0,142.0,134.67,113.93
2016,12,17,10,45,12.5,162.5,4.1,0.5,168.5,162.08,137.62
2016,12,17,11,0,25.0,183.0,4.1,1.0,195.0,190.83,162.27
2016,12,17,11,15,26.0,188.5,4.1,1.0,201.5,198.21,168.51
2016,12,17,11,30,27.0,194.0,4.1,1.0,208.0,205.69,174.87
2016,12,17,11,45,200.0,198.5,4.1,1.5,300.5,345.66,297.55
2016,12,17,12,0,373.0,203.0,4.1,2.0,393.0,488.04,418.25
2016,12,17,12,15,367.0,206.0,4.1,2.0,393.0,496.9,425.13
2016,12,17,12,30,361.0,209.0,4.1,2.0,393.0,504.32,431.39
2016,12,17,12,45,545.5,160.0,4.1,2.5,433.0,605.74,517.54
2016,12,17,13,0,730.0,111.0,4.1,3.0,473.0,702.86,597.05
2016,12,17,13,15,429.5,161.0,4.05,3.0,372.5,530.37,453.54
2016,12,17,13,30,129.0,211.0,4.0,3.0,272.0,337.55,287.77
2016,12,17,13,45,64.5,155.0,3.95,3.5,185.5,211.09,179.88
2016,12,17,14,0,0.0,99.0,3.9,4.0,99.0,93.77,76.7
2016,12,17,14,15,323.5,98.0,3.8,4.0,223.0,375.54,327.54
2016,12,17,14,30,647.0,97.0,3.7,4.0,347.0,616.54,529.75
2016,12,17,14,45,625.0,91.0,3.6,4.0,315.0,583.59,501.48
2016,12,17,15,0,603.0,85.0,3.5,4.0,283.0,549.06,473.09
2016,12,17,15,15,563.5,79.5,3.15,3.5,247.0,502.0,433.71
2016,12,17,15,30,524.0,74.0,2.8,3.0,211.0,454.8,393.25
2016,12,17,15,45,461.0,67.0,2.5,3.0,172.0,391.7,337.65
2016,12,17,16,0,398.0,60.0,2.2,3.0,133.0,329.88,281.95
2016,12,17,16,15,314.0,48.5,2.05,2.5,96.5,257.02,216.2
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,190.47,151.95
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,93.18,29.06
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.0,10.94,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,58.0,22.77,12.68
2016,12,18,8,15,427.5,36.0,4.6,12.0,96.0,56.86,28.07
2016,12,18,8,30,518.0,44.0,4.6,12.0,134.0,100.87,57.33
2016,12,18,8,45,573.0,49.5,4.6,12.5,173.5,146.09,93.76
2016,12,18,9,0,628.0,55.0,4.6,13.0,213.0,196.67,137.67
2016,12,18,9,15,344.0,92.5,4.65,13.5,181.0,188.39,144.0
2016,12,18,9,30,60.0,130.0,4.7,14.0,149.0,143.82,115.25
2016,12,18,9,45,62.0,144.0,4.8,15.0,165.5,162.08,130.46
2016,12,18,10,0,64.0,158.0,4.9,16.0,182.0,180.61,145.55
2016,12,18,10,15,65.0,170.0,4.8,16.5,196.5,196.89,158.79
2016,12,18,10,30,66.0,182.0,4.7,17.0,211.0,213.3,171.94
2016,12,18,10,45,33.0,115.0,4.6,17.5,129.5,129.58,102.85
2016,12,18,11,0,0.0,48.0,4.5,18.0,48.0,44.62,31.76
2016,12,18,11,15,0.0,49.5,4.35,18.0,49.5,46.02,32.92
2016,12,18,11,30,0.0,51.0,4.2,18.0,51.0,47.42,34.06
2016,12,18,11,45,0.0,29.5,4.1,18.0,29.5,27.4,17.32
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,14.0,4.15,16.5,14.0,13.0,5.31
2016,12,18,13,0,0.0,8.0,4.2,16.0,8.0,7.42,0.62
2016,12,18,13,15,0.0,7.5,4.05,15.0,7.5,6.96,0.26
2016,12,18,13,30,0.0,7.0,3.9,14.0,7.0,6.49,0.0
2016,12,18,13,45,0.0,23.0,3.8,13.5,23.0,21.35,12.62
2016,12,18,14,0,0.0,39.0,3.7,13.0,39.0,36.23,25.41
2016,12,18,14,15,0.0,22.0,3.4,12.5,22.0,20.41,11.93
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.63,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.17,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.24,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.78,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.31,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.85,0.0
2016,12,18,16,15,0.0,1.0,1.0,9.5,1.0,0.92,0.0
2016,12,18,16,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,16,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.0,3.55,1.0,13.0,12.06,0.0
2016,12,19,8,0,0.0,26.0,3.6,1.0,26.0,23.84,14.16
2016,12,19,8,15,6.0,44.0,3.7,1.0,45.5,40.38,29.19
2016,12,19,8,30,12.0,62.0,3.8,1.0,65.0,58.07,45.1
2016,12,19,8,45,24.0,80.0,3.9,1.0,86.0,78.14,62.78
2016,12,19,9,0,36.0,98.0,4.0,1.0,107.0,99.77,81.9
2016,12,19,9,15,47.0,113.0,3.95,1.0,127.0,119.81,99.68
2016,12,19,9,30,58.0,128.0,3.9,1.0,147.0,141.09,118.55
2016,12,19,9,45,69.5,143.5,3.85,1.0,168.5,164.26,139.01
2016,12,19,10,0,81.0,159.0,3.8,1.0,190.0,188.65,160.44
2016,12,19,10,15,111.5,173.0,3.75,1.0,219.0,226.1,193.01
2016,12,19,10,30,142.0,187.0,3.7,1.0,248.0,262.29,224.39
2016,12,19,10,45,158.5,197.0,3.65,1.5,268.5,289.01,247.08
2016,12,19,11,0,175.0,207.0,3.6,2.0,289.0,316.74,270.41
2016,12,19,11,15,170.5,217.5,3.5,2.0,299.5,332.93,283.95
2016,12,19,11,30,166.0,228.0,3.4,2.0,310.0,348.59,296.92
2016,12,19,11,45,83.0,191.0,3.35,2.5,232.0,249.26,211.74
2016,12,19,12,0,0.0,154.0,3.3,3.0,154.0,147.6,122.88
2016,12,19,12,15,19.0,180.5,3.2,3.0,190.5,189.02,159.04
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,242.41,204.72
2016,12,19,12,45,160.0,210.0,3.05,3.5,289.5,350.13,297.83
2016,12,19,13,0,282.0,213.0,3.0,4.0,352.0,461.47,391.04
2016,12,19,13,15,171.0,207.0,2.9,4.0,290.5,361.8,306.73
2016,12,19,13,30,60.0,201.0,2.8,4.0,229.0,260.63,220.02
2016,12,19,13,45,409.5,147.0,2.75,4.5,326.5,502.42,428.77
2016,12,19,14,0,759.0,93.0,2.7,5.0,424.0,709.18,594.94
2016,12,19,14,15,741.5,90.5,2.6,5.0,396.5,687.26,576.5
2016,12,19,14,30,724.0,88.0,2.5,5.0,369.0,662.88,557.96
2016,12,19,14,45,702.0,83.5,2.45,5.0,336.0,630.58,533.26
2016,12,19,15,0,680.0,79.0,2.4,5.0,303.0,596.45,506.4
2016,12,19,15,15,644.0,74.0,2.15,4.5,265.5,550.72,469.04
2016,12,19,15,30,608.0,69.0,1.9,4.0,228.0,504.47,430.24
2016,12,19,15,45,559.5,61.5,1.65,3.5,188.5,447.45,381.34
2016,12,19,16,0,511.0,54.0,1.4,3.0,149.0,391.63,331.8
2016,12,19,16,15,425.0,44.5,1.3,2.5,109.5,314.8,263.47
2016,12,19,16,30,339.0,35.0,1.2,2.0,70.0,243.4,195.03
2016,12,19,16,45,169.5,17.5,1.15,1.5,35.0,121.27,49.34
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,230.0,13.5,2.15,-2.5,33.0,11.5,0.0
2016,12,20,8,0,460.0,27.0,2.4,-2.0,66.0,23.76,14.14
2016,12,20,8,15,554.5,34.5,2.35,-1.5,109.0,62.21,30.78
2016,12,20,8,30,649.0,42.0,2.3,-1.0,152.0,112.67,64.76
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,163.77,107.44
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,220.17,158.54
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,275.0,210.71
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,332.22,264.75
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,319.3,263.37
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,272.72,229.3
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,311.84,263.1
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,353.46,297.89
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,487.36,407.67
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,625.32,515.78
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,663.18,541.46
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,698.57,565.01
