Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,728.35,582.82
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,755.11,596.97
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,775.99,613.7
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,793.49,628.5
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,803.87,637.38
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,810.65,643.85
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,811.43,646.46
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,808.65,646.66
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,644.4,527.76
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,452.99,377.35
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,616.36,513.03
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,749.71,614.72
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,718.51,591.64
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,684.88,568.03
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,639.39,533.93
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,592.68,497.01
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,533.42,447.61
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,474.79,396.72
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,396.1,328.41
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,321.7,257.13
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,156.69,71.02
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,11.91,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,21.7,12.17
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,57.46,27.22
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,105.86,59.06
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,155.71,99.91
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,210.65,148.55
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,263.62,197.68
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,318.9,248.42
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,370.98,295.1
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,423.66,340.57
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,472.13,381.67
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,519.82,420.6
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,562.9,454.57
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,604.23,486.01
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,641.13,514.35
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,675.59,540.29
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,704.49,561.74
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,730.42,580.17
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,750.52,596.15
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,767.3,609.9
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,778.08,618.31
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,785.38,624.33
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,786.04,625.19
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,783.2,623.74
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,773.74,617.07
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,761.0,608.15
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,741.22,594.35
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,718.56,578.37
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,686.45,554.72
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,658.12,533.62
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,614.76,502.98
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,570.27,469.81
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,511.98,422.74
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,454.53,374.32
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,378.52,309.27
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,306.9,242.07
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,149.91,71.76
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,12.87,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,21.78,11.92
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,54.29,27.25
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,100.32,57.6
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,147.85,95.89
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,202.5,143.66
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,253.64,190.71
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,307.58,240.01
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,360.43,287.68
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,415.03,335.56
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,463.52,378.2
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,511.43,419.23
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,552.74,453.41
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,594.26,486.75
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,630.66,515.88
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,664.74,542.63
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,692.72,564.24
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,717.81,582.32
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,737.5,596.89
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,753.98,609.15
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,765.33,616.55
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,773.3,621.57
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,774.01,622.51
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,771.32,621.1
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,762.24,615.07
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,756.19,611.44
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,737.55,599.06
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,715.99,584.46
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,686.29,562.41
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,654.22,538.24
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,611.51,506.8
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,567.63,472.66
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,514.31,428.19
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,461.26,382.09
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,386.5,317.4
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,315.7,250.56
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,154.66,79.22
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,13.82,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,24.9,14.39
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,43.95,30.72
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,66.36,49.46
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,89.67,69.77
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,114.53,91.76
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,138.85,113.49
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,164.11,135.89
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,163.06,135.92
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,160.56,133.98
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,166.13,138.5
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,166.53,138.44
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,227.93,190.29
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,296.61,247.11
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,480.33,400.41
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,669.38,550.67
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,698.02,570.09
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,723.81,587.33
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,743.4,600.96
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,759.75,612.27
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,771.07,619.43
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,779.01,624.27
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,779.12,624.72
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,775.79,622.9
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,766.2,616.07
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,753.37,607.0
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,739.53,597.36
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,716.56,580.94
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,683.78,557.57
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,648.88,532.23
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,604.54,499.29
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,559.16,463.71
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,501.32,416.09
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,444.26,367.31
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,367.8,302.55
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,302.6,241.56
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,158.68,87.45
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,13.34,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,5.24,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,10.19,2.3
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,19.48,10.92
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,28.78,19.37
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,39.02,28.54
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,49.27,37.62
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,59.07,46.26
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,68.93,54.86
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,38.07,27.8
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,7.41,0.86
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,99.05,80.51
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,197.31,163.87
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,203.29,168.3
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,208.75,172.43
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,174.45,143.15
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,145.1,117.92
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,133.2,107.7
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,121.32,97.53
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,123.96,99.55
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,126.67,101.62
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,196.02,159.87
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,262.89,214.98
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,131.72,106.48
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,11.13,3.87
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,10.2,3.08
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,9.27,2.28
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,28.78,18.99
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,48.33,35.71
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,44.13,32.18
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,39.94,28.64
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,34.81,24.34
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,29.69,19.98
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,24.58,15.57
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,19.46,11.1
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,14.36,6.6
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,9.26,2.03
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,5.09,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.95,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,14.77,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,24.45,13.18
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,50.14,28.85
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,88.95,54.8
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,76.22,52.07
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,39.01,28.38
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,46.93,35.36
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,54.86,42.26
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,197.88,159.58
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,367.19,297.56
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,260.21,213.62
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,109.16,87.58
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,130.1,105.12
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,151.52,122.61
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,187.34,152.44
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,232.78,189.81
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,193.63,156.89
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,161.18,129.49
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,145.94,116.94
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,130.7,104.34
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,108.71,86.14
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,86.98,68.06
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,109.09,86.63
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,132.19,105.87
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,106.64,84.68
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,81.48,63.73
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,110.67,88.48
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,142.37,115.05
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,129.25,104.14
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,116.29,93.39
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,305.15,255.86
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,466.37,385.12
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,407.27,334.35
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,349.75,285.61
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,278.51,225.69
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,214.46,168.55
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,129.69,76.11
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,32.29,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,13.82,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,23.91,12.61
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,50.18,27.85
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,91.24,54.75
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,133.68,87.89
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,182.84,129.66
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,230.68,172.93
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,281.96,219.38
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,194.74,156.44
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,67.0,52.48
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,72.65,57.3
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,78.33,61.93
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,93.18,74.31
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,108.23,86.71
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,112.18,89.88
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,116.16,93.12
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,195.16,159.05
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,274.45,223.24
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,236.28,191.61
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,188.17,152.0
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,198.27,160.41
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,208.72,168.88
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,272.53,222.16
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,338.85,276.37
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,538.04,439.11
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,710.62,570.11
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,488.63,399.63
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,240.18,196.6
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,223.11,183.86
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,206.0,170.0
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,386.99,323.7
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,522.37,432.27
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,467.78,385.11
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,414.24,338.98
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,341.87,277.45
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,274.31,216.51
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,179.05,110.89
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,70.1,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,6.67,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,12.98,4.09
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,22.74,13.39
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,32.51,22.17
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,43.2,31.62
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,53.89,40.96
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,64.2,49.83
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,74.57,58.62
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,68.93,53.63
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,63.26,48.62
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,112.2,89.87
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,163.36,132.35
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,191.07,155.0
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,215.71,175.02
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,310.63,254.29
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,415.09,339.87
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,470.09,384.38
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,538.31,438.58
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,498.28,405.66
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,464.15,377.17
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,539.42,437.87
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,605.73,490.46
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,594.79,481.79
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,581.63,471.8
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,570.5,462.95
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,557.4,452.56
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,412.78,336.91
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,261.75,212.69
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,244.0,198.9
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,226.16,184.52
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,202.79,165.63
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,189.64,154.76
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,162.84,132.24
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,136.21,109.44
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,96.88,75.7
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,67.04,49.36
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,37.38,19.57
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,8.58,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,11.91,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,22.09,11.17
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,51.49,24.42
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,100.34,54.33
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,150.75,94.22
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,206.63,143.08
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,260.86,193.37
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,317.63,245.97
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,371.42,295.64
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,425.43,344.33
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,475.38,388.06
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,524.52,429.56
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,569.05,466.37
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,611.93,500.74
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,649.83,530.69
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,685.23,557.88
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,715.55,579.44
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,742.95,597.32
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,764.28,610.77
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,782.24,621.52
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,794.42,626.73
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,803.05,629.22
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,805.28,628.16
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,803.92,624.49
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,795.07,614.44
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,782.78,602.22
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,763.02,589.64
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,740.25,575.01
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,709.66,554.71
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,676.75,532.47
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,634.32,504.36
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,596.15,478.31
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,539.87,435.77
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,484.09,391.47
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,410.57,331.7
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,340.8,270.38
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,237.38,158.5
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,122.68,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,13.82,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,22.89,11.46
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,48.6,27.1
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,89.92,53.51
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,134.18,87.03
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,187.35,131.5
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,237.81,177.18
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,291.92,226.37
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,345.75,274.54
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,402.31,324.16
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,451.57,367.58
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,500.65,409.9
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,547.1,449.41
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,592.83,487.56
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,631.87,520.35
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,668.84,551.06
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,698.56,575.17
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,729.48,598.42
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,752.86,618.1
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,773.1,635.59
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,790.1,649.76
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,803.79,661.54
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,807.06,666.12
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,806.76,668.13
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,801.03,664.99
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,791.79,659.19
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,773.2,646.46
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,751.52,631.25
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,722.71,609.05
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,691.38,584.57
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,649.92,551.94
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,607.16,517.46
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,558.14,475.38
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,503.85,427.08
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,431.15,362.14
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,361.89,296.57
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,258.86,181.44
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,142.74,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,11.91,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,22.13,11.06
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,49.01,24.06
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,96.17,52.89
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,145.73,92.25
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,201.33,141.43
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,255.39,192.69
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,312.32,247.11
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,366.07,298.34
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,420.79,349.45
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,471.54,396.68
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,521.78,442.41
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,566.16,481.51
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,610.81,519.82
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,649.54,553.12
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,685.92,583.86
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,718.45,609.92
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,748.27,632.1
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,770.27,649.01
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,788.91,663.36
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,802.31,673.7
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,812.19,681.42
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,815.11,683.6
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,814.41,683.13
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,806.2,676.95
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,794.5,668.19
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,776.04,653.94
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,754.48,637.28
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,724.93,614.48
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,693.0,589.54
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,656.78,560.09
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,613.13,524.51
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,555.98,475.57
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,499.2,425.14
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,425.66,359.86
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,355.54,294.09
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,197.24,142.59
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,22.88,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,11.44,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
